Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/20  18:00:00,23.4644058348,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/20  21:00:00,15.9505885675,0.534764292994,0.0,0.0,5.48122459637,1.0115996781,9.08497633895,9.08497633895
 01/20  22:00:00,16.8291888016,1.41336452715,0.0,0.0,5.48122459637,1.0115996781,24.421418867,24.421418867
 01/20  23:00:00,16.8648712861,1.44904701159,0.0,0.0,5.48122459637,1.0115996781,25.4586873382,25.4586873382
 01/20  24:00:00,17.850621804,2.43479752953,0.0,0.0,5.48122459637,1.0115996781,42.6108981026,42.6108981026
 01/21  01:00:00,17.5320609288,2.11623665429,0.0,0.0,5.48122459637,1.0115996781,37.358727244,37.358727244
 01/21  02:00:00,18.6693505125,3.25352623808,0.0,0.0,5.48122459637,1.0115996781,57.1365837787,57.1365837787
 01/21  03:00:00,18.1060497048,2.69022543036,0.0,0.0,5.48122459637,1.0115996781,47.5723956346,47.5723956346
 01/21  04:00:00,19.2112095831,3.79538530862,0.0,0.0,5.48122459637,1.0115996781,66.7558653154,66.7558653154
 01/21  05:00:00,18.4371883331,3.02136405863,0.0,0.0,5.48122459637,1.0115996781,53.4995112942,53.4995112942
 01/21  06:00:00,19.7429402456,4.32711597117,0.0,0.0,5.48122459637,1.0115996781,76.2302016392,76.2302016392
 01/21  07:00:00,18.770689236,3.35486496153,0.0,0.0,5.48122459637,1.0115996781,59.4496947606,59.4496947606
 01/21  08:00:00,17.1179969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,104.584940546,104.584940546
 01/21  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,73.3449293118,73.3449293118
 01/21  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,39.7428070509,39.7428070509
 01/21  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,17.846917587,17.846917587
 01/21  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,9.51002946233,9.51002946233
 01/21  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,8.11967708185,8.11967708185
 01/21  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,6.61413934109,6.61413934109
 01/21  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,5.52751163352,5.52751163352
 01/21  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,5.35548474655,5.35548474655
 01/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/21  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/21  19:00:00,16.6280840262,1.21225975174,0.0,0.0,5.48122459637,1.0115996781,20.594776625,20.594776625
 01/21  20:00:00,16.7419488074,1.32612453291,0.0,0.0,5.48122459637,1.0115996781,23.0873993733,23.0873993733
 01/21  21:00:00,17.585221193,2.1693969185,0.0,0.0,5.48122459637,1.0115996781,37.7769209414,37.7769209414
 01/21  22:00:00,17.3110708126,1.89524653811,0.0,0.0,5.48122459637,1.0115996781,33.303126523,33.303126523
 01/21  23:00:00,18.1321033365,2.71627906203,0.0,0.0,5.48122459637,1.0115996781,47.5570165484,47.5570165484
 01/21  24:00:00,17.4777688499,2.06194457539,0.0,0.0,5.48122459637,1.0115996781,36.3895800706,36.3895800706
 01/22  01:00:00,18.2268647109,2.81104043641,0.0,0.0,5.48122459637,1.0115996781,49.3905165138,49.3905165138
 01/22  02:00:00,17.5660081467,2.15018387225,0.0,0.0,5.48122459637,1.0115996781,38.0330116453,38.0330116453
 01/22  03:00:00,18.3109844288,2.89516015438,0.0,0.0,5.48122459637,1.0115996781,50.9532137219,50.9532137219
 01/22  04:00:00,17.497139354,2.08131507956,0.0,0.0,5.48122459637,1.0115996781,36.8804771053,36.8804771053
 01/22  05:00:00,18.1592886374,2.74346436289,0.0,0.0,5.48122459637,1.0115996781,48.3765632483,48.3765632483
 01/22  06:00:00,17.4955373193,2.07971304488,0.0,0.0,5.48122459637,1.0115996781,36.899436448,36.899436448
 01/22  07:00:00,17.9832126966,2.56738842211,0.0,0.0,5.48122459637,1.0115996781,45.3572506794,45.3572506794
 01/22  08:00:00,9.87890171278,1.89891077164,0.0,0.0,5.48122459637,1.0115996781,33.7505524901,33.7505524901
 01/22  09:00:00,8.51805304924,2.02522877477,0.0,0.0,5.48122459637,1.0115996781,35.6130834549,35.6130834549
 01/22  10:00:00,7.32381681976,0.830992545299,0.0,0.0,5.48122459637,1.0115996781,14.6896312221,14.6896312221
 01/22  11:00:00,6.91063653937,0.417812264903,0.0,0.0,5.48122459637,1.0115996781,7.26042700932,7.26042700932
 01/22  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/22  18:00:00,10.1533107403,0.686153132529,0.0,0.0,5.48122459637,1.0115996781,11.8093421314,11.8093421314
 01/22  19:00:00,16.733891114,1.31806683954,0.0,0.0,5.48122459637,1.0115996781,23.1529590081,23.1529590081
 01/22  20:00:00,16.9292930884,1.51346881396,0.0,0.0,5.48122459637,1.0115996781,26.6427281014,26.6427281014
 01/22  21:00:00,17.1542477886,1.73842351416,0.0,0.0,5.48122459637,1.0115996781,30.7353153008,30.7353153008
 01/22  22:00:00,17.1039033407,1.68807906623,0.0,0.0,5.48122459637,1.0115996781,29.8137190827,29.8137190827
 01/22  23:00:00,17.3028894992,1.88706522478,0.0,0.0,5.48122459637,1.0115996781,33.439127718,33.439127718
 01/22  24:00:00,17.2829610825,1.867136808,0.0,0.0,5.48122459637,1.0115996781,33.0084977907,33.0084977907
 01/23  01:00:00,17.5187025012,2.10287822671,0.0,0.0,5.48122459637,1.0115996781,37.2831787685,37.2831787685
 01/23  02:00:00,17.4232160532,2.00739177872,0.0,0.0,5.48122459637,1.0115996781,35.5328110752,35.5328110752
 01/23  03:00:00,17.6674906303,2.2516663558,0.0,0.0,5.48122459637,1.0115996781,39.9795893618,39.9795893618
 01/23  04:00:00,17.6332667555,2.217442481,0.0,0.0,5.48122459637,1.0115996781,39.270955092,39.270955092
 01/23  05:00:00,17.9653387954,2.54951452098,0.0,0.0,5.48122459637,1.0115996781,45.2682775566,45.2682775566
 01/23  06:00:00,17.9863284453,2.57050417082,0.0,0.0,5.48122459637,1.0115996781,45.4924746985,45.4924746985
 01/23  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,70.3943054588,70.3943054588
 01/23  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,61.1043051431,61.1043051431
 01/23  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,43.9998085037,43.9998085037
 01/23  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,20.1865387361,20.1865387361
 01/23  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,10.1964244927,10.1964244927
 01/23  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,8.89085984115,8.89085984115
 01/23  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,7.44720515504,7.44720515504
 01/23  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.2303531772,6.2303531772
 01/23  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.23709849235,6.23709849235
 01/23  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.87754849229,5.87754849229
 01/23  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.04795783801,5.04795783801
 01/23  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/23  19:00:00,15.6898289005,0.274004626085,0.0,0.0,5.48122459637,1.0115996781,4.65499581286,4.65499581286
 01/23  20:00:00,16.2948240037,0.878999729264,0.0,0.0,5.48122459637,1.0115996781,14.9331057569,14.9331057569
 01/23  21:00:00,16.6285129554,1.21268868091,0.0,0.0,5.48122459637,1.0115996781,21.0558838801,21.0558838801
 01/23  22:00:00,17.1760625495,1.76023827507,0.0,0.0,5.48122459637,1.0115996781,30.7969689626,30.7969689626
 01/23  23:00:00,17.5247907188,2.10896644436,0.0,0.0,5.48122459637,1.0115996781,36.988556017,36.988556017
 01/23  24:00:00,17.8916951399,2.47587086547,0.0,0.0,5.48122459637,1.0115996781,43.6004023286,43.6004023286
 01/24  01:00:00,17.890398794,2.47457451956,0.0,0.0,5.48122459637,1.0115996781,43.5846496419,43.5846496419
 01/24  02:00:00,18.3075797709,2.89175549642,0.0,0.0,5.48122459637,1.0115996781,51.0693215947,51.0693215947
 01/24  03:00:00,18.2143040373,2.79847976282,0.0,0.0,5.48122459637,1.0115996781,49.372577168,49.372577168
 01/24  04:00:00,18.4930151767,3.0771909022,0.0,0.0,5.48122459637,1.0115996781,54.4598355983,54.4598355983
 01/24  05:00:00,18.2846059259,2.86878165142,0.0,0.0,5.48122459637,1.0115996781,50.6705551496,50.6705551496
 01/24  06:00:00,18.5824081943,3.16658391985,0.0,0.0,5.48122459637,1.0115996781,56.0989346198,56.0989346198
 01/24  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,78.4403191348,78.4403191348
 01/24  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,70.5460990237,70.5460990237
 01/24  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,55.6070060309,55.6070060309
 01/24  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,27.475939716,27.475939716
 01/24  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,9.90040052581,9.90040052581
 01/24  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.21334745705,7.21334745705
 01/24  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,4.16561794182,4.16561794182
 01/24  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.13750560347,1.13750560347
 01/24  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/24  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/24  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/24  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/24  20:00:00,16.1545896757,0.738765401267,0.0,0.0,5.48122459637,1.0115996781,12.5506999597,12.5506999597
 01/24  21:00:00,17.2416304631,1.82580618865,0.0,0.0,5.48122459637,1.0115996781,31.6803309441,31.6803309441
 01/24  22:00:00,17.0453685798,1.62954430531,0.0,0.0,5.48122459637,1.0115996781,28.4842975461,28.4842975461
 01/24  23:00:00,18.0293736557,2.61354938119,0.0,0.0,5.48122459637,1.0115996781,45.7710531988,45.7710531988
 01/24  24:00:00,17.6138651478,2.19804087337,0.0,0.0,5.48122459637,1.0115996781,38.589048246,38.589048246
 01/25  01:00:00,18.8379565403,3.42213226582,0.0,0.0,5.48122459637,1.0115996781,60.1621846826,60.1621846826
 01/25  02:00:00,18.236000053,2.82017577855,0.0,0.0,5.48122459637,1.0115996781,49.684490821,49.684490821
 01/25  03:00:00,19.5590716899,4.14324741546,0.0,0.0,5.48122459637,1.0115996781,73.024793151,73.024793151
 01/25  04:00:00,18.6996052967,3.28378102228,0.0,0.0,5.48122459637,1.0115996781,57.9703382762,57.9703382762
 01/25  05:00:00,19.9393414023,4.52351712786,0.0,0.0,5.48122459637,1.0115996781,79.8378202434,79.8378202434
 01/25  06:00:00,18.8374971321,3.42167285767,0.0,0.0,5.48122459637,1.0115996781,60.4841495741,60.4841495741
 01/25  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,109.939900709,109.939900709
 01/25  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,90.4654468129,90.4654468129
 01/25  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,57.9201883731,57.9201883731
 01/25  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,17.8251227798,17.8251227798
 01/25  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.41841250207,7.41841250207
 01/25  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.71272067882,4.71272067882
 01/25  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,3.26499002388,3.26499002388
 01/25  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.36071865882,1.36071865882
 01/25  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.174277999863,0.174277999863
 01/25  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/25  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0376966558735,0.0376966558735
 01/25  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/25  20:00:00,16.0288559288,0.613031654286,0.0,0.0,5.48122459637,1.0115996781,10.4146408935,10.4146408935
 01/25  21:00:00,17.1831285484,1.76730427391,0.0,0.0,5.48122459637,1.0115996781,30.4930752378,30.4930752378
 01/25  22:00:00,17.2128171786,1.79699290416,0.0,0.0,5.48122459637,1.0115996781,31.7583900297,31.7583900297
 01/25  23:00:00,18.1522824721,2.73645819763,0.0,0.0,5.48122459637,1.0115996781,47.6600098241,47.6600098241
 01/25  24:00:00,17.7832499829,2.36742570844,0.0,0.0,5.48122459637,1.0115996781,42.1002897139,42.1002897139
 01/26  01:00:00,18.9113283509,3.49550407646,0.0,0.0,5.48122459637,1.0115996781,61.0505551378,61.0505551378
 01/26  02:00:00,18.2582776799,2.84245340548,0.0,0.0,5.48122459637,1.0115996781,50.6762401187,50.6762401187
 01/26  03:00:00,19.1694096529,3.75358537843,0.0,0.0,5.48122459637,1.0115996781,65.6489085528,65.6489085528
 01/26  04:00:00,18.4125846181,2.99676034362,0.0,0.0,5.48122459637,1.0115996781,53.5160191783,53.5160191783
 01/26  05:00:00,19.5073598628,4.09153558834,0.0,0.0,5.48122459637,1.0115996781,71.6184670816,71.6184670816
 01/26  06:00:00,18.6661239636,3.25029968917,0.0,0.0,5.48122459637,1.0115996781,58.0944823336,58.0944823336
 01/26  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,101.076830047,101.076830047
 01/26  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,79.4024905063,79.4024905063
 01/26  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,48.3164910131,48.3164910131
 01/26  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,12.6520896419,12.6520896419
 01/26  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.62930025862,5.62930025862
 01/26  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.86258830974,2.86258830974
 01/26  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,1.83403905726,1.83403905726
 01/26  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.877480576838,0.877480576838
 01/26  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0509169481451,0.0509169481451
 01/26  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/26  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0228192397598,0.0228192397598
 01/26  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/26  20:00:00,16.2371418077,0.821317533225,0.0,0.0,5.48122459637,1.0115996781,14.0461812427,14.0461812427
 01/26  21:00:00,17.2621414022,1.84631712771,0.0,0.0,5.48122459637,1.0115996781,32.0906424382,32.0906424382
 01/26  22:00:00,17.056585916,1.64076164156,0.0,0.0,5.48122459637,1.0115996781,28.8492229573,28.8492229573
 01/26  23:00:00,17.9346613185,2.51883704404,0.0,0.0,5.48122459637,1.0115996781,44.1089668007,44.1089668007
 01/26  24:00:00,17.4974695042,2.08164522975,0.0,0.0,5.48122459637,1.0115996781,36.7378036154,36.7378036154
 01/27  01:00:00,18.4570848746,3.0412606001,0.0,0.0,5.48122459637,1.0115996781,53.4194268816,53.4194268816
 01/27  02:00:00,17.8408840801,2.42505980564,0.0,0.0,5.48122459637,1.0115996781,42.9083674508,42.9083674508
 01/27  03:00:00,18.8214246054,3.40560033095,0.0,0.0,5.48122459637,1.0115996781,59.9295958086,59.9295958086
 01/27  04:00:00,18.0420047074,2.62618043293,0.0,0.0,5.48122459637,1.0115996781,46.514919716,46.514919716
 01/27  05:00:00,19.0492484022,3.63342412769,0.0,0.0,5.48122459637,1.0115996781,64.0081317266,64.0081317266
 01/27  06:00:00,18.2011242581,2.7852999836,0.0,0.0,5.48122459637,1.0115996781,49.3237951061,49.3237951061
 01/27  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,88.2270814907,88.2270814907
 01/27  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,70.5047224226,70.5047224226
 01/27  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,41.0182921916,41.0182921916
 01/27  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,9.66018677715,9.66018677715
 01/27  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.30016046053,5.30016046053
 01/27  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.2704993332,2.2704993332
 01/27  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.809228361342,0.809228361342
 01/27  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/27  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/27  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/27  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/27  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/27  20:00:00,15.8456714401,0.429847165587,0.0,0.0,5.48122459637,1.0115996781,7.30256559738,7.30256559738
 01/27  21:00:00,16.3417654075,0.92594113308,0.0,0.0,5.48122459637,1.0115996781,15.898394981,15.898394981
 01/27  22:00:00,17.1913953424,1.77557106798,0.0,0.0,5.48122459637,1.0115996781,30.943767093,30.943767093
 01/27  23:00:00,17.1371449309,1.7213206564,0.0,0.0,5.48122459637,1.0115996781,30.3004017233,30.3004017233
 01/27  24:00:00,18.1508610498,2.73503677534,0.0,0.0,5.48122459637,1.0115996781,47.9057177752,47.9057177752
 01/28  01:00:00,17.6770675775,2.26124330305,0.0,0.0,5.48122459637,1.0115996781,39.9117396314,39.9117396314
 01/28  02:00:00,18.7248071507,3.30898287627,0.0,0.0,5.48122459637,1.0115996781,58.1364720192,58.1364720192
 01/28  03:00:00,18.0783523553,2.66252808084,0.0,0.0,5.48122459637,1.0115996781,47.1005568584,47.1005568584
 01/28  04:00:00,18.9892658671,3.57344159268,0.0,0.0,5.48122459637,1.0115996781,62.8879151232,62.8879151232
 01/28  05:00:00,18.0257285601,2.60990428562,0.0,0.0,5.48122459637,1.0115996781,46.239832912,46.239832912
 01/28  06:00:00,19.1194440979,3.70361982339,0.0,0.0,5.48122459637,1.0115996781,65.2876991247,65.2876991247
 01/28  07:00:00,18.4277595385,3.01193526405,0.0,0.0,5.48122459637,1.0115996781,53.3811968472,53.3811968472
 01/28  08:00:00,17.1179969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,93.3663748194,93.3663748194
 01/28  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,49.4853011283,49.4853011283
 01/28  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,12.1644571972,12.1644571972
 01/28  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,7.18328302538,7.18328302538
 01/28  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,4.60858393151,4.60858393151
 01/28  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,3.34820166174,3.34820166174
 01/28  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,3.12317356506,3.12317356506
 01/28  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,2.76009206604,2.76009206604
 01/28  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,1.89656726572,1.89656726572
 01/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/28  21:00:00,15.8379822732,0.422157998715,0.0,0.0,5.48122459637,1.0115996781,7.17193627149,7.17193627149
 01/28  22:00:00,16.2314627939,0.815638519398,0.0,0.0,5.48122459637,1.0115996781,14.0859220332,14.0859220332
 01/28  23:00:00,16.4368044391,1.0209801646,0.0,0.0,5.48122459637,1.0115996781,17.7557730178,17.7557730178
 01/28  24:00:00,16.5379211161,1.12209684159,0.0,0.0,5.48122459637,1.0115996781,19.7512483857,19.7512483857
 01/29  01:00:00,16.8098762336,1.39405195914,0.0,0.0,5.48122459637,1.0115996781,24.3543765292,24.3543765292
 01/29  02:00:00,16.9125932284,1.49676895395,0.0,0.0,5.48122459637,1.0115996781,26.4625173684,26.4625173684
 01/29  03:00:00,17.0830413507,1.66721707621,0.0,0.0,5.48122459637,1.0115996781,29.1801281246,29.1801281246
 01/29  04:00:00,17.0076132031,1.59178892867,0.0,0.0,5.48122459637,1.0115996781,28.228036199,28.228036199
 01/29  05:00:00,16.9454670565,1.52964278203,0.0,0.0,5.48122459637,1.0115996781,26.8590001254,26.8590001254
 01/29  06:00:00,16.9022148918,1.48639061736,0.0,0.0,5.48122459637,1.0115996781,26.4128812546,26.4128812546
 01/29  07:00:00,17.0163988575,1.60057458306,0.0,0.0,5.48122459637,1.0115996781,28.1043597003,28.1043597003
 01/29  08:00:00,9.30651287754,1.3265219364,0.0,0.0,5.48122459637,1.0115996781,23.5910742957,23.5910742957
 01/29  09:00:00,6.76258158126,0.269757306798,0.0,0.0,5.48122459637,1.0115996781,4.69392691202,4.69392691202
 01/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  05:00:00,15.4272311131,0.01140683865,0.0,0.0,5.48122459637,1.0115996781,0.305702622539,0.305702622539
 01/30  06:00:00,15.7065355556,0.290711281119,0.0,0.0,5.48122459637,1.0115996781,5.19520280372,5.19520280372
 01/30  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,17.7246013574,17.7246013574
 01/30  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,11.8175318354,11.8175318354
 01/30  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,8.05356763327,8.05356763327
 01/30  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.05452656792,4.05452656792
 01/30  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.581732645855,0.581732645855
 01/30  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/30  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/30  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/30  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/30  16:00:00,67.5929450957,9.13800597346,0.0195206520783,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/30  17:00:00,67.5904520317,9.13800597346,0.0170275880776,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/30  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/31  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/31  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,13.0816400415,13.0816400415
 01/31  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,8.95859218248,8.95859218248
 01/31  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,5.09983318158,5.09983318158
 01/31  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.10541849628,1.10541849628
 01/31  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/31  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/31  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 01/31  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/31  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/31  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/31  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 01/31  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 01/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 01/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,10.9984093558,10.9984093558
 02/01  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,7.77656704734,7.77656704734
 02/01  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,5.84864898103,5.84864898103
 02/01  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.69314634344,3.69314634344
 02/01  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.06879057628,1.06879057628
 02/01  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/01  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/01  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/01  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/01  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/01  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/01  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  01:00:00,15.6258265625,0.210002288026,0.0,0.0,5.48122459637,1.0115996781,3.56767615721,3.56767615721
 02/02  02:00:00,15.8061063622,0.390282087709,0.0,0.0,5.48122459637,1.0115996781,6.6304044208,6.6304044208
 02/02  03:00:00,15.9821342213,0.566309946881,0.0,0.0,5.48122459637,1.0115996781,9.88563484308,9.88563484308
 02/02  04:00:00,16.091071402,0.67524712758,0.0,0.0,5.48122459637,1.0115996781,11.9599406449,11.9599406449
 02/02  05:00:00,16.0132857598,0.597461485311,0.0,0.0,5.48122459637,1.0115996781,10.6620947271,10.6620947271
 02/02  06:00:00,16.3178453476,0.902021073116,0.0,0.0,5.48122459637,1.0115996781,15.8623583414,15.8623583414
 02/02  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,27.7732355897,27.7732355897
 02/02  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,18.8926621513,18.8926621513
 02/02  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,9.29938408391,9.29938408391
 02/02  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.83655524742,5.83655524742
 02/02  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.1248445201,3.1248445201
 02/02  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.453885593308,0.453885593308
 02/02  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/02  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/02  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/02  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/02  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/02  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/02  23:00:00,16.1294466368,0.713622362307,0.0,0.0,5.48122459637,1.0115996781,12.1235511822,12.1235511822
 02/02  24:00:00,16.2607245162,0.844900241765,0.0,0.0,5.48122459637,1.0115996781,14.6157933516,14.6157933516
 02/03  01:00:00,16.4248229207,1.00899864621,0.0,0.0,5.48122459637,1.0115996781,17.6449541612,17.6449541612
 02/03  02:00:00,16.7802067663,1.36438249183,0.0,0.0,5.48122459637,1.0115996781,23.9547661865,23.9547661865
 02/03  03:00:00,16.8155217056,1.39969743109,0.0,0.0,5.48122459637,1.0115996781,24.6166430151,24.6166430151
 02/03  04:00:00,16.9425335741,1.52670929959,0.0,0.0,5.48122459637,1.0115996781,26.9709865531,26.9709865531
 02/03  05:00:00,17.0538990373,1.63807476288,0.0,0.0,5.48122459637,1.0115996781,28.879056984,28.879056984
 02/03  06:00:00,17.4507693615,2.03494508703,0.0,0.0,5.48122459637,1.0115996781,35.9136353916,35.9136353916
 02/03  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,51.2590096134,51.2590096134
 02/03  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,39.1575225103,39.1575225103
 02/03  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,15.6568033861,15.6568033861
 02/03  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.51412494823,6.51412494823
 02/03  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.16426320517,3.16426320517
 02/03  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.729795713494,0.729795713494
 02/03  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/03  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/03  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/03  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/03  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/03  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/03  22:00:00,15.7540096795,0.338185405002,0.0,0.0,5.48122459637,1.0115996781,5.74534695542,5.74534695542
 02/03  23:00:00,16.0749635054,0.659139230926,0.0,0.0,5.48122459637,1.0115996781,11.1979509393,11.1979509393
 02/03  24:00:00,16.0343193727,0.618495098216,0.0,0.0,5.48122459637,1.0115996781,10.70619213,10.70619213
 02/04  01:00:00,16.5009386463,1.08511437186,0.0,0.0,5.48122459637,1.0115996781,18.8846931606,18.8846931606
 02/04  02:00:00,16.4819409449,1.06611667039,0.0,0.0,5.48122459637,1.0115996781,18.7573341879,18.7573341879
 02/04  03:00:00,16.868551232,1.45272695756,0.0,0.0,5.48122459637,1.0115996781,25.4046465234,25.4046465234
 02/04  04:00:00,16.3384100122,0.922585737769,0.0,0.0,5.48122459637,1.0115996781,16.2501292112,16.2501292112
 02/04  05:00:00,16.6343178151,1.21849354062,0.0,0.0,5.48122459637,1.0115996781,21.3755976549,21.3755976549
 02/04  06:00:00,16.4795764432,1.0637521687,0.0,0.0,5.48122459637,1.0115996781,18.8288416755,18.8288416755
 02/04  07:00:00,17.3121999968,1.89637572237,0.0,0.0,5.48122459637,1.0115996781,33.3530175796,33.3530175796
 02/04  08:00:00,17.1179969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,39.1314998181,39.1314998181
 02/04  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,17.0732366628,17.0732366628
 02/04  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,8.1099017455,8.1099017455
 02/04  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,3.93816174359,3.93816174359
 02/04  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,1.62904695914,1.62904695914
 02/04  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,1.02206037352,1.02206037352
 02/04  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.28835695366,0.28835695366
 02/04  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  08:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,10.5513759388,10.5513759388
 02/06  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,6.75846950796,6.75846950796
 02/06  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,2.74766865115,2.74766865115
 02/06  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.073669080287,0.073669080287
 02/06  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/06  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/06  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/06  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/06  15:00:00,67.619281121,9.13800597346,0.0458566773327,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/06  16:00:00,68.048440475,9.13800597346,0.475016031357,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/06  17:00:00,67.9712617158,9.13800597346,0.397837272145,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/06  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,9.41485444333,9.41485444333
 02/07  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,5.689137209,5.689137209
 02/07  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,3.305820684,3.305820684
 02/07  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.73863278125,1.73863278125
 02/07  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.28175501416,1.28175501416
 02/07  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/07  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/07  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/07  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/07  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/07  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/07  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/07  23:00:00,16.3408993497,0.925075075196,0.0,0.0,5.48122459637,1.0115996781,15.7158682433,15.7158682433
 02/07  24:00:00,16.4321902094,1.01636593489,0.0,0.0,5.48122459637,1.0115996781,17.939061913,17.939061913
 02/08  01:00:00,17.1238904035,1.70806612906,0.0,0.0,5.48122459637,1.0115996781,29.7230631565,29.7230631565
 02/08  02:00:00,16.902385386,1.48656111155,0.0,0.0,5.48122459637,1.0115996781,26.430200378,26.430200378
 02/08  03:00:00,17.6530864602,2.23726218569,0.0,0.0,5.48122459637,1.0115996781,39.0686038786,39.0686038786
 02/08  04:00:00,17.2898723081,1.87404803368,0.0,0.0,5.48122459637,1.0115996781,33.4286958725,33.4286958725
 02/08  05:00:00,18.0890352516,2.67321097712,0.0,0.0,5.48122459637,1.0115996781,46.7537404719,46.7537404719
 02/08  06:00:00,17.6795728,2.26374852557,0.0,0.0,5.48122459637,1.0115996781,40.431098364,40.431098364
 02/08  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,76.5304348861,76.5304348861
 02/08  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,63.2952872839,63.2952872839
 02/08  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,36.8844641366,36.8844641366
 02/08  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,10.8636460745,10.8636460745
 02/08  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.48607972636,7.48607972636
 02/08  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.8749557175,5.8749557175
 02/08  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,5.05092952173,5.05092952173
 02/08  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.90843066988,2.90843066988
 02/08  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.23894111118,1.23894111118
 02/08  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.840790447508,0.840790447508
 02/08  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.24712350713,2.24712350713
 02/08  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,17.5209843996,17.5209843996
 02/09  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,11.2752860789,11.2752860789
 02/09  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,8.3300137796,8.3300137796
 02/09  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.2110525282,6.2110525282
 02/09  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.80756605222,4.80756605222
 02/09  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.72522479366,3.72522479366
 02/09  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,3.36796284751,3.36796284751
 02/09  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.52908610486,2.52908610486
 02/09  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.21879260319,2.21879260319
 02/09  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.93109424215,1.93109424215
 02/09  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.3410806338,2.3410806338
 02/09  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/09  23:00:00,15.8210441529,0.405219878421,0.0,0.0,5.48122459637,1.0115996781,6.88417879758,6.88417879758
 02/09  24:00:00,16.3790336842,0.963209409754,0.0,0.0,5.48122459637,1.0115996781,16.6877278281,16.6877278281
 02/10  01:00:00,16.3830537363,0.967229461847,0.0,0.0,5.48122459637,1.0115996781,16.9833021303,16.9833021303
 02/10  02:00:00,16.9781926723,1.56236839782,0.0,0.0,5.48122459637,1.0115996781,27.369720378,27.369720378
 02/10  03:00:00,16.6968115748,1.28098730036,0.0,0.0,5.48122459637,1.0115996781,22.5877123437,22.5877123437
 02/10  04:00:00,16.9699240838,1.55409980931,0.0,0.0,5.48122459637,1.0115996781,27.32780054,27.32780054
 02/10  05:00:00,16.4848660829,1.06904180845,0.0,0.0,5.48122459637,1.0115996781,18.9977634284,18.9977634284
