Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/10  06:00:00,17.1708707539,1.7550464794,0.0,0.0,5.48122459637,1.0115996781,30.9255201507,30.9255201507
 02/10  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,46.7956649862,46.7956649862
 02/10  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,34.7906149775,34.7906149775
 02/10  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,13.3437591214,13.3437591214
 02/10  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.44271278549,7.44271278549
 02/10  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.06058449286,5.06058449286
 02/10  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.17932849677,3.17932849677
 02/10  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,2.43517603866,2.43517603866
 02/10  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.29516392621,1.29516392621
 02/10  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.995866024215,0.995866024215
 02/10  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.05772585117,1.05772585117
 02/10  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.5487945175,1.5487945175
 02/10  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/10  24:00:00,16.0364261977,0.620601923282,0.0,0.0,5.48122459637,1.0115996781,10.5432502933,10.5432502933
 02/11  01:00:00,15.8489390222,0.433114747715,0.0,0.0,5.48122459637,1.0115996781,7.35807772994,7.35807772994
 02/11  02:00:00,15.556694831,0.1408705565,0.0,0.0,5.48122459637,1.0115996781,2.39321452353,2.39321452353
 02/11  03:00:00,16.1010344502,0.685210175709,0.0,0.0,5.48122459637,1.0115996781,11.909187842,11.909187842
 02/11  04:00:00,15.932260188,0.516435913488,0.0,0.0,5.48122459637,1.0115996781,9.05435736973,9.05435736973
 02/11  05:00:00,15.4810685458,0.0652442713259,0.0,0.0,5.48122459637,1.0115996781,1.10841854816,1.10841854816
 02/11  06:00:00,15.4280357411,0.0122114666786,0.0,0.0,5.48122459637,1.0115996781,0.327266607622,0.327266607622
 02/11  07:00:00,15.792017286,0.376193011487,0.0,0.0,5.48122459637,1.0115996781,6.75084048825,6.75084048825
 02/11  08:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,18.5476837652,18.5476837652
 02/11  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,12.6586578452,12.6586578452
 02/11  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,9.6204828329,9.6204828329
 02/11  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,7.64918435695,7.64918435695
 02/11  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,6.1488226644,6.1488226644
 02/11  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,5.45635359212,5.45635359212
 02/11  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,4.9460578715,4.9460578715
 02/11  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,4.82199232796,4.82199232796
 02/11  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,4.67474438107,4.67474438107
 02/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  07:00:00,15.4266310359,0.0108067613891,0.0,0.0,5.48122459637,1.0115996781,0.289620586314,0.289620586314
 02/12  08:00:00,6.82866290795,0.335838633481,0.0,0.0,5.48122459637,1.0115996781,5.83055161701,5.83055161701
 02/12  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  03:00:00,15.8221395067,0.406315232274,0.0,0.0,5.48122459637,1.0115996781,7.18921584536,7.18921584536
 02/13  04:00:00,15.8633244154,0.447500140984,0.0,0.0,5.48122459637,1.0115996781,7.95422479172,7.95422479172
 02/13  05:00:00,16.2521561943,0.836331919874,0.0,0.0,5.48122459637,1.0115996781,14.8929454906,14.8929454906
 02/13  06:00:00,16.105890853,0.690066578537,0.0,0.0,5.48122459637,1.0115996781,12.2427363464,12.2427363464
 02/13  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,19.9201623811,19.9201623811
 02/13  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,12.4246587257,12.4246587257
 02/13  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,8.88798670555,8.88798670555
 02/13  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.41805214472,6.41805214472
 02/13  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.80976872588,4.80976872588
 02/13  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.45145579266,3.45145579266
 02/13  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,2.92736914958,2.92736914958
 02/13  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.8357878237,1.8357878237
 02/13  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.54649004507,1.54649004507
 02/13  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.62974615329,1.62974615329
 02/13  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.06393214239,2.06393214239
 02/13  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,17.7412380055,17.7412380055
 02/14  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,12.1825981848,12.1825981848
 02/14  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,8.96384992231,8.96384992231
 02/14  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.48589772809,5.48589772809
 02/14  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.92227313459,2.92227313459
 02/14  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.34333320935,1.34333320935
 02/14  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.629529857332,0.629529857332
 02/14  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/14  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/14  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/14  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/14  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,12.9261763234,12.9261763234
 02/15  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,8.37481840302,8.37481840302
 02/15  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,5.67000652511,5.67000652511
 02/15  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.63567158652,3.63567158652
 02/15  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.50097041832,2.50097041832
 02/15  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.78005730619,1.78005730619
 02/15  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,1.4169066976,1.4169066976
 02/15  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.141812222929,0.141812222929
 02/15  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/15  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/15  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.300675967256,0.300675967256
 02/15  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/15  24:00:00,16.3572934126,0.941469138137,0.0,0.0,5.48122459637,1.0115996781,16.3595325381,16.3595325381
 02/16  01:00:00,16.4334383422,1.01761406776,0.0,0.0,5.48122459637,1.0115996781,17.9665197999,17.9665197999
 02/16  02:00:00,17.1991332136,1.78330893909,0.0,0.0,5.48122459637,1.0115996781,31.3202671531,31.3202671531
 02/16  03:00:00,17.0805607192,1.66473644475,0.0,0.0,5.48122459637,1.0115996781,29.458316893,29.458316893
 02/16  04:00:00,17.9781309791,2.5623067046,0.0,0.0,5.48122459637,1.0115996781,45.0738382816,45.0738382816
 02/16  05:00:00,17.5026599119,2.08683563744,0.0,0.0,5.48122459637,1.0115996781,36.9566960004,36.9566960004
 02/16  06:00:00,18.3011815413,2.88535726687,0.0,0.0,5.48122459637,1.0115996781,50.7959059066,50.7959059066
 02/16  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,63.2179717099,63.2179717099
 02/16  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,52.6443661268,52.6443661268
 02/16  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,36.3464816644,36.3464816644
 02/16  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,16.2486640239,16.2486640239
 02/16  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,8.93525612056,8.93525612056
 02/16  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.03649224235,7.03649224235
 02/16  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,6.34362962267,6.34362962267
 02/16  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.07394228782,5.07394228782
 02/16  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.36949230262,4.36949230262
 02/16  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.92663734558,3.92663734558
 02/16  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.44038866094,4.44038866094
 02/16  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/16  22:00:00,15.7532245606,0.337400286099,0.0,0.0,5.48122459637,1.0115996781,5.73200876747,5.73200876747
 02/16  23:00:00,15.8453484825,0.429524208028,0.0,0.0,5.48122459637,1.0115996781,7.29707895247,7.29707895247
 02/16  24:00:00,15.8902114823,0.474387207787,0.0,0.0,5.48122459637,1.0115996781,8.29466084009,8.29466084009
 02/17  01:00:00,15.956208986,0.540384711518,0.0,0.0,5.48122459637,1.0115996781,9.48180465815,9.48180465815
 02/17  02:00:00,16.2847673727,0.868943098248,0.0,0.0,5.48122459637,1.0115996781,15.294238832,15.294238832
 02/17  03:00:00,16.4166887422,1.00086446773,0.0,0.0,5.48122459637,1.0115996781,17.6808327299,17.6808327299
 02/17  04:00:00,16.3745915462,0.95876727178,0.0,0.0,5.48122459637,1.0115996781,16.9448285963,16.9448285963
 02/17  05:00:00,16.4816593527,1.06583507825,0.0,0.0,5.48122459637,1.0115996781,18.9211669982,18.9211669982
 02/17  06:00:00,16.5126337204,1.09680944598,0.0,0.0,5.48122459637,1.0115996781,19.4353553612,19.4353553612
 02/17  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,33.3633404401,33.3633404401
 02/17  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,26.3289014873,26.3289014873
 02/17  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,16.2066065353,16.2066065353
 02/17  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,9.74731219129,9.74731219129
 02/17  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.44498407286,7.44498407286
 02/17  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.99554163277,4.99554163277
 02/17  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,4.50716775136,4.50716775136
 02/17  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.38908633175,4.38908633175
 02/17  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.57421933409,4.57421933409
 02/17  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.29399711383,4.29399711383
 02/17  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.63906504552,4.63906504552
 02/17  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/17  21:00:00,15.8130117862,0.397187511771,0.0,0.0,5.48122459637,1.0115996781,6.74771893682,6.74771893682
 02/17  22:00:00,15.9391908597,0.523366585226,0.0,0.0,5.48122459637,1.0115996781,9.17729129133,9.17729129133
 02/17  23:00:00,16.5263876237,1.1105633492,0.0,0.0,5.48122459637,1.0115996781,19.2795557555,19.2795557555
 02/17  24:00:00,16.5115338267,1.0957095522,0.0,0.0,5.48122459637,1.0115996781,19.4610814272,19.4610814272
 02/18  01:00:00,16.9873884022,1.57156412771,0.0,0.0,5.48122459637,1.0115996781,27.4529492941,27.4529492941
 02/18  02:00:00,16.7435612753,1.32773700086,0.0,0.0,5.48122459637,1.0115996781,23.7372344546,23.7372344546
 02/18  03:00:00,17.6477676046,2.23194333018,0.0,0.0,5.48122459637,1.0115996781,39.0626861346,39.0626861346
 02/18  04:00:00,17.4727618218,2.05693754737,0.0,0.0,5.48122459637,1.0115996781,36.7619757206,36.7619757206
 02/18  05:00:00,18.4598566255,3.04403235099,0.0,0.0,5.48122459637,1.0115996781,53.3033647425,53.3033647425
 02/18  06:00:00,17.9890667595,2.573242485,0.0,0.0,5.48122459637,1.0115996781,46.011709384,46.011709384
 02/18  07:00:00,18.9430851509,3.52726087646,0.0,0.0,5.48122459637,1.0115996781,61.801384309,61.801384309
 02/18  08:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,74.3325116924,74.3325116924
 02/18  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,48.8100118717,48.8100118717
 02/18  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,23.9927514724,23.9927514724
 02/18  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,11.1098416488,11.1098416488
 02/18  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,8.81212097797,8.81212097797
 02/18  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,7.89641091791,7.89641091791
 02/18  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,6.29365115181,6.29365115181
 02/18  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,5.08169196985,5.08169196985
 02/18  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,4.65811701166,4.65811701166
 02/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/18  19:00:00,14.3505846909,0.421927083114,0.0,0.0,5.48122459637,1.0115996781,7.16801330431,7.16801330431
 02/18  20:00:00,16.4074419457,0.991617671194,0.0,0.0,5.48122459637,1.0115996781,17.1168359936,17.1168359936
 02/18  21:00:00,17.1953199346,1.7794956601,0.0,0.0,5.48122459637,1.0115996781,30.8252362613,30.8252362613
 02/18  22:00:00,17.0029275569,1.58710328247,0.0,0.0,5.48122459637,1.0115996781,28.0373935393,28.0373935393
 02/18  23:00:00,17.8049573355,2.38913306103,0.0,0.0,5.48122459637,1.0115996781,41.5804938285,41.5804938285
 02/18  24:00:00,17.5035730521,2.08774877764,0.0,0.0,5.48122459637,1.0115996781,37.0890177599,37.0890177599
 02/19  01:00:00,18.5735841862,3.15775991173,0.0,0.0,5.48122459637,1.0115996781,55.1102735554,55.1102735554
 02/19  02:00:00,17.9103553457,2.49453107124,0.0,0.0,5.48122459637,1.0115996781,44.4474028406,44.4474028406
 02/19  03:00:00,18.7701930046,3.35436873013,0.0,0.0,5.48122459637,1.0115996781,58.6516906556,58.6516906556
 02/19  04:00:00,18.1044954,2.68867112558,0.0,0.0,5.48122459637,1.0115996781,47.9898068124,47.9898068124
 02/19  05:00:00,19.0450292632,3.62920498872,0.0,0.0,5.48122459637,1.0115996781,63.5098324124,63.5098324124
 02/19  06:00:00,18.2745987596,2.8587744851,0.0,0.0,5.48122459637,1.0115996781,51.0711008397,51.0711008397
 02/19  07:00:00,17.740254131,3.81159652324,0.0,0.0,5.48122459637,1.0115996781,66.770474462,66.770474462
 02/19  08:00:00,9.26632339509,2.77349912062,0.0,0.0,5.48122459637,1.0115996781,49.5716928881,49.5716928881
 02/19  09:00:00,8.85693973254,2.36411545807,0.0,0.0,5.48122459637,1.0115996781,41.519630038,41.519630038
 02/19  10:00:00,7.12154089836,0.628716623898,0.0,0.0,5.48122459637,1.0115996781,11.5338986693,11.5338986693
 02/19  11:00:00,6.49785470109,0.00503042662242,0.0,0.0,5.48122459637,1.0115996781,0.134815145383,0.134815145383
 02/19  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/19  20:00:00,16.0314317252,0.615607450705,0.0,0.0,5.48122459637,1.0115996781,10.773399827,10.773399827
 02/19  21:00:00,16.7116394842,1.29581520973,0.0,0.0,5.48122459637,1.0115996781,22.8030865188,22.8030865188
 02/19  22:00:00,17.3157056952,1.89988142074,0.0,0.0,5.48122459637,1.0115996781,33.5362884773,33.5362884773
 02/19  23:00:00,17.5067825125,2.09095823803,0.0,0.0,5.48122459637,1.0115996781,36.8702458194,36.8702458194
 02/19  24:00:00,17.8642907133,2.44846643879,0.0,0.0,5.48122459637,1.0115996781,43.2866821405,43.2866821405
 02/20  01:00:00,17.8071442682,2.39131999375,0.0,0.0,5.48122459637,1.0115996781,42.1798666756,42.1798666756
 02/20  02:00:00,18.0974981399,2.68167386541,0.0,0.0,5.48122459637,1.0115996781,47.4499708031,47.4499708031
 02/20  03:00:00,17.9964100294,2.58058575492,0.0,0.0,5.48122459637,1.0115996781,45.5570838386,45.5570838386
 02/20  04:00:00,18.2967191191,2.88089484464,0.0,0.0,5.48122459637,1.0115996781,50.9997527568,50.9997527568
 02/20  05:00:00,17.8888616113,2.47303733681,0.0,0.0,5.48122459637,1.0115996781,43.7109339757,43.7109339757
 02/20  06:00:00,17.553674756,2.13785048158,0.0,0.0,5.48122459637,1.0115996781,37.9979107342,37.9979107342
 02/20  07:00:00,15.6312537921,1.70259618428,0.0,0.0,5.48122459637,1.0115996781,30.2440317198,30.2440317198
 02/20  08:00:00,8.08972938555,1.59690511108,0.0,0.0,5.48122459637,1.0115996781,28.5075599736,28.5075599736
 02/20  09:00:00,7.45156471722,0.958740442753,0.0,0.0,5.48122459637,1.0115996781,17.2721995828,17.2721995828
 02/20  10:00:00,6.74524498395,0.25242070949,0.0,0.0,5.48122459637,1.0115996781,4.9786988941,4.9786988941
 02/20  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  04:00:00,15.43354004,0.0177157655696,0.0,0.0,5.48122459637,1.0115996781,0.474781502663,0.474781502663
 02/21  05:00:00,15.4431873312,0.0273630566939,0.0,0.0,5.48122459637,1.0115996781,0.733328352284,0.733328352284
 02/21  06:00:00,15.7231593595,0.307335085006,0.0,0.0,5.48122459637,1.0115996781,5.60290587251,5.60290587251
 02/21  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,17.3201821854,17.3201821854
 02/21  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,11.7591218388,11.7591218388
 02/21  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,7.43967019576,7.43967019576
 02/21  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.52472340869,3.52472340869
 02/21  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.814422758752,0.814422758752
 02/21  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/21  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/21  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/21  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/21  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/21  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/21  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/21  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  03:00:00,15.8314354174,0.415611142962,0.0,0.0,5.48122459637,1.0115996781,7.06071338249,7.06071338249
 02/22  04:00:00,15.9556778281,0.539853553667,0.0,0.0,5.48122459637,1.0115996781,9.65958765559,9.65958765559
 02/22  05:00:00,16.5394601465,1.12363587203,0.0,0.0,5.48122459637,1.0115996781,19.6414706359,19.6414706359
 02/22  06:00:00,16.3964306406,0.980606366089,0.0,0.0,5.48122459637,1.0115996781,17.3685807112,17.3685807112
 02/22  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,40.6614545473,40.6614545473
 02/22  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,21.496568184,21.496568184
 02/22  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,8.04129546847,8.04129546847
 02/22  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.64165085745,3.64165085745
 02/22  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.651395727428,0.651395727428
 02/22  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/22  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/22  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/22  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/22  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/22  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/22  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/22  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/22  24:00:00,15.8781273701,0.462303095589,0.0,0.0,5.48122459637,1.0115996781,7.85395124521,7.85395124521
 02/23  01:00:00,16.3191474019,0.903323127427,0.0,0.0,5.48122459637,1.0115996781,15.595869292,15.595869292
 02/23  02:00:00,16.4084395608,0.992615286326,0.0,0.0,5.48122459637,1.0115996781,17.2310186683,17.2310186683
 02/23  03:00:00,16.618614788,1.20279051357,0.0,0.0,5.48122459637,1.0115996781,21.2063014861,21.2063014861
 02/23  04:00:00,16.8249325275,1.40910825307,0.0,0.0,5.48122459637,1.0115996781,24.6259896494,24.6259896494
 02/23  05:00:00,16.811880439,1.39605616457,0.0,0.0,5.48122459637,1.0115996781,24.7123781961,24.7123781961
 02/23  06:00:00,16.9178117691,1.50198749463,0.0,0.0,5.48122459637,1.0115996781,26.3273170126,26.3273170126
 02/23  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,40.1787198281,40.1787198281
 02/23  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,21.8641641844,21.8641641844
 02/23  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,7.71014424338,7.71014424338
 02/23  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.66323897679,2.66323897679
 02/23  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.144160280188,0.144160280188
 02/23  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/23  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/23  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/23  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/23  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/23  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/23  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/23  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,13.6679614111,13.6679614111
 02/24  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,8.48912512136,8.48912512136
 02/24  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,4.07864880583,4.07864880583
 02/24  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.741153705248,0.741153705248
 02/24  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/24  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/24  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 02/24  14:00:00,67.5998971871,9.13800597346,0.0264727434202,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/24  15:00:00,67.918739569,9.13800597346,0.345315125318,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/24  16:00:00,67.9497498285,9.13800597346,0.376325384849,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/24  17:00:00,67.7040911172,9.13800597346,0.13066667359,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/24  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/24  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  08:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,13.8020024332,13.8020024332
 02/25  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,10.4720920513,10.4720920513
 02/25  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,9.00976467902,9.00976467902
 02/25  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,8.05934495339,8.05934495339
 02/25  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,7.66468792016,7.66468792016
 02/25  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,8.07341378438,8.07341378438
 02/25  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,7.78419634615,7.78419634615
 02/25  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,6.83754839293,6.83754839293
 02/25  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,6.758206539,6.758206539
 02/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  05:00:00,15.4272544763,0.0114302018811,0.0,0.0,5.48122459637,1.0115996781,0.306328755794,0.306328755794
 02/26  06:00:00,15.4278332746,0.0120090001571,0.0,0.0,5.48122459637,1.0115996781,0.321840516441,0.321840516441
 02/26  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/26  24:00:00,15.4274713284,0.011647053934,0.0,0.0,5.48122459637,1.0115996781,0.312140378391,0.312140378391
 02/27  01:00:00,15.798110648,0.382286373519,0.0,0.0,5.48122459637,1.0115996781,6.84221008167,6.84221008167
 02/27  02:00:00,15.9095441105,0.493719836012,0.0,0.0,5.48122459637,1.0115996781,8.86567267493,8.86567267493
 02/27  03:00:00,15.9427211716,0.526896897151,0.0,0.0,5.48122459637,1.0115996781,9.5196542258,9.5196542258
 02/27  04:00:00,16.0393415271,0.6235172526,0.0,0.0,5.48122459637,1.0115996781,11.3594357694,11.3594357694
 02/27  05:00:00,16.6060155911,1.19019131664,0.0,0.0,5.48122459637,1.0115996781,21.015921153,21.015921153
 02/27  06:00:00,16.3773946634,0.961570388929,0.0,0.0,5.48122459637,1.0115996781,17.3263437714,17.3263437714
 02/27  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,34.9205119857,34.9205119857
 02/27  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,22.4965330095,22.4965330095
 02/27  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,13.2163993284,13.2163993284
 02/27  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,10.8031226313,10.8031226313
 02/27  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,9.76559491905,9.76559491905
 02/27  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,9.27822457353,9.27822457353
 02/27  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,9.34816785334,9.34816785334
 02/27  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,8.57488322883,8.57488322883
 02/27  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,8.32635672253,8.32635672253
 02/27  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.87714598884,6.87714598884
 02/27  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.49780497685,6.49780497685
 02/27  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/27  19:00:00,14.5141826304,0.585525022606,0.0,0.0,5.48122459637,1.0115996781,9.94733763256,9.94733763256
 02/27  20:00:00,17.0188943197,1.60307004528,0.0,0.0,5.48122459637,1.0115996781,27.8351199,27.8351199
 02/27  21:00:00,16.9254510238,1.50962674938,0.0,0.0,5.48122459637,1.0115996781,26.5913235224,26.5913235224
 02/27  22:00:00,17.6812011084,2.26537683392,0.0,0.0,5.48122459637,1.0115996781,39.5634633991,39.5634633991
 02/27  23:00:00,17.3068250476,1.89100077318,0.0,0.0,5.48122459637,1.0115996781,33.5337514223,33.5337514223
 02/27  24:00:00,18.0513171141,2.63549283961,0.0,0.0,5.48122459637,1.0115996781,46.1565571307,46.1565571307
 02/28  01:00:00,17.489637377,2.07381310252,0.0,0.0,5.48122459637,1.0115996781,36.9051617562,36.9051617562
 02/28  02:00:00,18.2196189993,2.80379472482,0.0,0.0,5.48122459637,1.0115996781,49.1784769265,49.1784769265
 02/28  03:00:00,17.5981964968,2.18237222238,0.0,0.0,5.48122459637,1.0115996781,38.919326514,38.919326514
 02/28  04:00:00,18.3337866489,2.91796237444,0.0,0.0,5.48122459637,1.0115996781,51.2291318913,51.2291318913
 02/28  05:00:00,17.7319018149,2.31607754045,0.0,0.0,5.48122459637,1.0115996781,41.3889565452,41.3889565452
 02/28  06:00:00,18.5803810547,3.16455678027,0.0,0.0,5.48122459637,1.0115996781,55.6068537274,55.6068537274
 02/28  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,68.4005064424,68.4005064424
 02/28  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,52.17025493,52.17025493
 02/28  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,28.2266732585,28.2266732585
 02/28  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,10.9393773928,10.9393773928
 02/28  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.32933207432,7.32933207432
 02/28  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.07363534227,5.07363534227
 02/28  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,2.92856342541,2.92856342541
 02/28  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.496580466234,0.496580466234
 02/28  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/28  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 02/28  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.418528469811,0.418528469811
 02/28  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/28  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 02/28  23:00:00,15.6400450985,0.224220824011,0.0,0.0,5.48122459637,1.0115996781,3.80923129597,3.80923129597
 02/28  24:00:00,15.9832779793,0.567453704858,0.0,0.0,5.48122459637,1.0115996781,9.76422217627,9.76422217627
 03/01  01:00:00,16.0354123588,0.619588084349,0.0,0.0,5.48122459637,1.0115996781,10.915196197,10.915196197
 03/01  02:00:00,16.4446675112,1.02884323676,0.0,0.0,5.48122459637,1.0115996781,18.0206493651,18.0206493651
 03/01  03:00:00,16.6335910281,1.21776675366,0.0,0.0,5.48122459637,1.0115996781,21.3661842799,21.3661842799
 03/01  04:00:00,16.7321221467,1.3162978722,0.0,0.0,5.48122459637,1.0115996781,23.2492669184,23.2492669184
 03/01  05:00:00,16.9966536967,1.58082942227,0.0,0.0,5.48122459637,1.0115996781,27.7682602981,27.7682602981
 03/01  06:00:00,17.1729274611,1.75710318666,0.0,0.0,5.48122459637,1.0115996781,31.0771276909,31.0771276909
 03/01  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,53.3870679916,53.3870679916
 03/01  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,36.2618191084,36.2618191084
 03/01  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,12.2026382892,12.2026382892
 03/01  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.04604949462,7.04604949462
 03/01  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.00493731926,4.00493731926
 03/01  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.04343626786,2.04343626786
 03/01  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,1.02603481442,1.02603481442
 03/01  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/01  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/01  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/01  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/01  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/01  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/01  24:00:00,15.6676424601,0.251818185634,0.0,0.0,5.48122459637,1.0115996781,4.27807594519,4.27807594519
 03/02  01:00:00,16.2997955086,0.883971234113,0.0,0.0,5.48122459637,1.0115996781,15.2980172662,15.2980172662
 03/02  02:00:00,16.6096658866,1.19384161213,0.0,0.0,5.48122459637,1.0115996781,20.8480889159,20.8480889159
 03/02  03:00:00,17.0434869538,1.62766267938,0.0,0.0,5.48122459637,1.0115996781,28.5569891657,28.5569891657
 03/02  04:00:00,17.3492041728,1.9333798983,0.0,0.0,5.48122459637,1.0115996781,33.937478828,33.937478828
 03/02  05:00:00,17.7916302947,2.37580602027,0.0,0.0,5.48122459637,1.0115996781,41.815875723,41.815875723
 03/02  06:00:00,17.7950164371,2.37919216259,0.0,0.0,5.48122459637,1.0115996781,41.8514961069,41.8514961069
 03/02  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,64.4575283963,64.4575283963
 03/02  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,46.1305687981,46.1305687981
 03/02  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,19.071702218,19.071702218
 03/02  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,8.30394247558,8.30394247558
 03/02  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.60602223699,5.60602223699
 03/02  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.39869043992,3.39869043992
 03/02  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,2.19701634389,2.19701634389
 03/02  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.661125658005,0.661125658005
 03/02  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0195008499772,0.0195008499772
 03/02  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/02  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/02  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/02  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/02  20:00:00,15.9356729864,0.519848711889,0.0,0.0,5.48122459637,1.0115996781,8.83157927562,8.83157927562
 03/02  21:00:00,16.6079747812,1.19215050669,0.0,0.0,5.48122459637,1.0115996781,20.58768049,20.58768049
 03/02  22:00:00,17.4971434245,2.08131915,0.0,0.0,5.48122459637,1.0115996781,36.3058365551,36.3058365551
