Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/02  23:00:00,17.1717167721,1.75589249763,0.0,0.0,5.48122459637,1.0115996781,30.7586827007,30.7586827007
 03/02  24:00:00,18.0771919378,2.66136766336,0.0,0.0,5.48122459637,1.0115996781,46.697808804,46.697808804
 03/03  01:00:00,17.4696256917,2.05380141726,0.0,0.0,5.48122459637,1.0115996781,36.1020791651,36.1020791651
 03/03  02:00:00,18.2591868707,2.84336259621,0.0,0.0,5.48122459637,1.0115996781,50.0009927866,50.0009927866
 03/03  03:00:00,17.5300649801,2.11424070566,0.0,0.0,5.48122459637,1.0115996781,37.2231235792,37.2231235792
 03/03  04:00:00,17.9621435637,2.54631928922,0.0,0.0,5.48122459637,1.0115996781,44.8508027743,44.8508027743
 03/03  05:00:00,17.259657184,1.84383290958,0.0,0.0,5.48122459637,1.0115996781,32.5473156446,32.5473156446
 03/03  06:00:00,17.896132975,2.4803087005,0.0,0.0,5.48122459637,1.0115996781,43.7578462628,43.7578462628
 03/03  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,54.8587079201,54.8587079201
 03/03  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,39.2401676865,39.2401676865
 03/03  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,18.1737560161,18.1737560161
 03/03  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,10.3287892066,10.3287892066
 03/03  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,9.17671450463,9.17671450463
 03/03  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.6174538849,7.6174538849
 03/03  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,6.86434513206,6.86434513206
 03/03  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.85487074987,5.85487074987
 03/03  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.4577621343,5.4577621343
 03/03  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.81379523017,5.81379523017
 03/03  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.1161515484,7.1161515484
 03/03  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/03  19:00:00,14.9294404057,1.00078279795,0.0,0.0,5.48122459637,1.0115996781,17.0020477413,17.0020477413
 03/03  20:00:00,16.1925988629,0.776774588479,0.0,0.0,5.48122459637,1.0115996781,13.4451876163,13.4451876163
 03/03  21:00:00,16.6068852464,1.19106097193,0.0,0.0,5.48122459637,1.0115996781,20.7466253246,20.7466253246
 03/03  22:00:00,16.3553304513,0.939506176817,0.0,0.0,5.48122459637,1.0115996781,16.4631891494,16.4631891494
 03/03  23:00:00,16.706921301,1.29109702658,0.0,0.0,5.48122459637,1.0115996781,22.6654468716,22.6654468716
 03/03  24:00:00,16.3418649234,0.926040648973,0.0,0.0,5.48122459637,1.0115996781,16.298151343,16.298151343
 03/04  01:00:00,16.6537286627,1.23790438826,0.0,0.0,5.48122459637,1.0115996781,21.8028375067,21.8028375067
 03/04  02:00:00,16.3490447648,0.933220490322,0.0,0.0,5.48122459637,1.0115996781,16.486452302,16.486452302
 03/04  03:00:00,16.7692810389,1.35345676445,0.0,0.0,5.48122459637,1.0115996781,23.9232500311,23.9232500311
 03/04  04:00:00,16.4640861385,1.04826186408,0.0,0.0,5.48122459637,1.0115996781,18.5558989092,18.5558989092
 03/04  05:00:00,16.8424755847,1.42665131028,0.0,0.0,5.48122459637,1.0115996781,25.2317980816,25.2317980816
 03/04  06:00:00,16.4833447552,1.06752048075,0.0,0.0,5.48122459637,1.0115996781,18.9121399259,18.9121399259
 03/04  07:00:00,13.9625771795,1.52108623838,0.0,0.0,5.48122459637,1.0115996781,26.9334688534,26.9334688534
 03/04  08:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,33.2914456788,33.2914456788
 03/04  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,22.0427615709,22.0427615709
 03/04  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,12.0270515374,12.0270515374
 03/04  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,8.24544997892,8.24544997892
 03/04  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,5.23961192976,5.23961192976
 03/04  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,4.2004296649,4.2004296649
 03/04  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,2.89419520699,2.89419520699
 03/04  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,2.03958773145,2.03958773145
 03/04  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,1.64126183082,1.64126183082
 03/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/04  22:00:00,15.8256711576,0.409846883109,0.0,0.0,5.48122459637,1.0115996781,6.96278581877,6.96278581877
 03/04  23:00:00,16.2153076244,0.799483349956,0.0,0.0,5.48122459637,1.0115996781,13.5822219488,13.5822219488
 03/04  24:00:00,16.3500551672,0.934230892757,0.0,0.0,5.48122459637,1.0115996781,16.1653420935,16.1653420935
 03/05  01:00:00,16.5728350095,1.15701073503,0.0,0.0,5.48122459637,1.0115996781,20.3699953716,20.3699953716
 03/05  02:00:00,16.8650438077,1.44921953321,0.0,0.0,5.48122459637,1.0115996781,25.2796869443,25.2796869443
 03/05  03:00:00,17.1308995738,1.71507529937,0.0,0.0,5.48122459637,1.0115996781,30.279952078,30.279952078
 03/05  04:00:00,17.5967095226,2.18088524818,0.0,0.0,5.48122459637,1.0115996781,38.1521235119,38.1521235119
 03/05  05:00:00,17.6028587664,2.1870344919,0.0,0.0,5.48122459637,1.0115996781,38.7373949713,38.7373949713
 03/05  06:00:00,17.7812151155,2.36539084106,0.0,0.0,5.48122459637,1.0115996781,41.4382840019,41.4382840019
 03/05  07:00:00,14.812049078,2.3705581369,0.0,0.0,5.48122459637,1.0115996781,42.0227383667,42.0227383667
 03/05  08:00:00,8.55597842829,2.06315415383,0.0,0.0,5.48122459637,1.0115996781,36.2280184632,36.2280184632
 03/05  09:00:00,7.21195372686,0.719129452398,0.0,0.0,5.48122459637,1.0115996781,13.1276520858,13.1276520858
 03/05  10:00:00,6.50008828159,0.00726400712734,0.0,0.0,5.48122459637,1.0115996781,0.194674974995,0.194674974995
 03/05  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/05  23:00:00,15.8695671988,0.453742924343,0.0,0.0,5.48122459637,1.0115996781,8.00638788562,8.00638788562
 03/05  24:00:00,16.4615851336,1.0457608591,0.0,0.0,5.48122459637,1.0115996781,18.2138157162,18.2138157162
 03/06  01:00:00,16.5068125269,1.09098825241,0.0,0.0,5.48122459637,1.0115996781,19.4988980509,19.4988980509
 03/06  02:00:00,17.0886681318,1.67284385731,0.0,0.0,5.48122459637,1.0115996781,29.2765155889,29.2765155889
 03/06  03:00:00,16.7996998181,1.38387554363,0.0,0.0,5.48122459637,1.0115996781,24.7371230501,24.7371230501
 03/06  04:00:00,17.2545339194,1.83870964494,0.0,0.0,5.48122459637,1.0115996781,32.2116578398,32.2116578398
 03/06  05:00:00,16.9244141936,1.50858991911,0.0,0.0,5.48122459637,1.0115996781,26.9929514575,26.9929514575
 03/06  06:00:00,17.4128185185,1.99699424405,0.0,0.0,5.48122459637,1.0115996781,34.9886581825,34.9886581825
 03/06  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,43.0297822812,43.0297822812
 03/06  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,23.9776289131,23.9776289131
 03/06  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,9.76818108834,9.76818108834
 03/06  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.55326117276,5.55326117276
 03/06  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.29949686735,2.29949686735
 03/06  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.278736489465,0.278736489465
 03/06  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/06  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/06  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/06  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/06  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/06  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/06  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/06  22:00:00,15.8349453639,0.41912108944,0.0,0.0,5.48122459637,1.0115996781,7.12034298214,7.12034298214
 03/06  23:00:00,15.8444353284,0.428611053923,0.0,0.0,5.48122459637,1.0115996781,7.2815656066,7.2815656066
 03/06  24:00:00,15.7905770393,0.374752764836,0.0,0.0,5.48122459637,1.0115996781,6.36658065263,6.36658065263
 03/07  01:00:00,15.8032123035,0.387388029047,0.0,0.0,5.48122459637,1.0115996781,6.58123798465,6.58123798465
 03/07  02:00:00,15.9970077437,0.581183469212,0.0,0.0,5.48122459637,1.0115996781,10.0798291615,10.0798291615
 03/07  03:00:00,16.0682878387,0.65246356426,0.0,0.0,5.48122459637,1.0115996781,11.4184979173,11.4184979173
 03/07  04:00:00,15.9166467916,0.500822517166,0.0,0.0,5.48122459637,1.0115996781,8.68495385785,8.68495385785
 03/07  05:00:00,15.850139424,0.434315149533,0.0,0.0,5.48122459637,1.0115996781,7.55190110575,7.55190110575
 03/07  06:00:00,16.1160951472,0.700270872735,0.0,0.0,5.48122459637,1.0115996781,12.2592769454,12.2592769454
 03/07  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,21.4270840204,21.4270840204
 03/07  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,11.7036919695,11.7036919695
 03/07  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,8.39845670066,8.39845670066
 03/07  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.57876275326,5.57876275326
 03/07  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.42513432165,2.42513432165
 03/07  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0702998651621,0.0702998651621
 03/07  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/07  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/07  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/07  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/07  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/07  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/07  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,13.7771815653,13.7771815653
 03/08  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,8.527638701,8.527638701
 03/08  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,5.0619724055,5.0619724055
 03/08  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.19259630791,3.19259630791
 03/08  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.27953019129,2.27953019129
 03/08  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.22806777298,1.22806777298
 03/08  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.23298161167,0.23298161167
 03/08  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/08  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/08  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/08  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/08  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/08  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/08  23:00:00,15.8492116394,0.433387364947,0.0,0.0,5.48122459637,1.0115996781,7.36270915566,7.36270915566
 03/08  24:00:00,15.9366144866,0.52079021218,0.0,0.0,5.48122459637,1.0115996781,8.97468136236,8.97468136236
 03/09  01:00:00,16.4377577877,1.02193351326,0.0,0.0,5.48122459637,1.0115996781,17.8265086232,17.8265086232
 03/09  02:00:00,16.8091450107,1.3933207362,0.0,0.0,5.48122459637,1.0115996781,24.303169785,24.303169785
 03/09  03:00:00,16.9387656056,1.52294133116,0.0,0.0,5.48122459637,1.0115996781,26.8681885942,26.8681885942
 03/09  04:00:00,16.8559480373,1.44012376287,0.0,0.0,5.48122459637,1.0115996781,25.1873186888,25.1873186888
 03/09  05:00:00,16.7219775391,1.30615326463,0.0,0.0,5.48122459637,1.0115996781,23.1414474652,23.1414474652
 03/09  06:00:00,16.7022742637,1.28644998926,0.0,0.0,5.48122459637,1.0115996781,22.5694819849,22.5694819849
 03/09  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,32.5599681536,32.5599681536
 03/09  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,21.9502571737,21.9502571737
 03/09  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,12.4461758396,12.4461758396
 03/09  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,9.61141814488,9.61141814488
 03/09  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,8.62201210484,8.62201210484
 03/09  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,8.00098074551,8.00098074551
 03/09  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,7.6224594074,7.6224594074
 03/09  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.83219365763,6.83219365763
 03/09  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.79330387788,6.79330387788
 03/09  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.85277784216,6.85277784216
 03/09  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.42778114056,7.42778114056
 03/09  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/09  19:00:00,13.1805574963,0.739066555213,0.0,0.0,5.48122459637,1.0115996781,12.5558161885,12.5558161885
 03/09  20:00:00,16.4149568065,0.999132532055,0.0,0.0,5.48122459637,1.0115996781,17.1675078645,17.1675078645
 03/09  21:00:00,16.4673782479,1.05155397341,0.0,0.0,5.48122459637,1.0115996781,18.2805008092,18.2805008092
 03/09  22:00:00,16.5954715279,1.17964725342,0.0,0.0,5.48122459637,1.0115996781,20.4445214806,20.4445214806
 03/09  23:00:00,16.6152245911,1.19940031661,0.0,0.0,5.48122459637,1.0115996781,21.1025181183,21.1025181183
 03/09  24:00:00,16.7800292803,1.3642050058,0.0,0.0,5.48122459637,1.0115996781,23.8100752389,23.8100752389
 03/10  01:00:00,16.8684012235,1.45257694904,0.0,0.0,5.48122459637,1.0115996781,25.6689383209,25.6689383209
 03/10  02:00:00,17.0925101393,1.6766858648,0.0,0.0,5.48122459637,1.0115996781,29.3433594943,29.3433594943
 03/10  03:00:00,17.1396447761,1.72382050167,0.0,0.0,5.48122459637,1.0115996781,30.5372513552,30.5372513552
 03/10  04:00:00,17.234469494,1.81864521955,0.0,0.0,5.48122459637,1.0115996781,31.903422036,31.903422036
 03/10  05:00:00,17.3346712003,1.91884692584,0.0,0.0,5.48122459637,1.0115996781,34.0793219127,34.0793219127
 03/10  06:00:00,17.6725359596,2.25671168517,0.0,0.0,5.48122459637,1.0115996781,39.6200472072,39.6200472072
 03/10  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,63.0042967275,63.0042967275
 03/10  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,43.8189892137,43.8189892137
 03/10  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,17.5037733125,17.5037733125
 03/10  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,8.71511029647,8.71511029647
 03/10  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.87544772718,5.87544772718
 03/10  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.61281061587,3.61281061587
 03/10  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,2.44232693913,2.44232693913
 03/10  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.738344512094,0.738344512094
 03/10  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0190639200578,0.0190639200578
 03/10  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/10  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/10  18:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/10  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/10  21:00:00,16.7458015435,1.32997726902,0.0,0.0,5.48122459637,1.0115996781,22.7943633553,22.7943633553
 03/10  22:00:00,16.7834478923,1.36762361779,0.0,0.0,5.48122459637,1.0115996781,23.8415272663,23.8415272663
 03/10  23:00:00,17.5774222496,2.16159797512,0.0,0.0,5.48122459637,1.0115996781,37.817573714,37.817573714
 03/10  24:00:00,17.1564446654,1.74062039094,0.0,0.0,5.48122459637,1.0115996781,30.5310424638,30.5310424638
 03/11  01:00:00,17.9214837342,2.5056594597,0.0,0.0,5.48122459637,1.0115996781,43.972253867,43.972253867
 03/11  02:00:00,17.3099331291,1.89410885464,0.0,0.0,5.48122459637,1.0115996781,33.3137517585,33.3137517585
 03/11  03:00:00,18.2199520712,2.80412779674,0.0,0.0,5.48122459637,1.0115996781,49.315153166,49.315153166
 03/11  04:00:00,17.6644411423,2.24861686787,0.0,0.0,5.48122459637,1.0115996781,39.6048237902,39.6048237902
 03/11  05:00:00,18.6954010791,3.27957680468,0.0,0.0,5.48122459637,1.0115996781,57.7464189544,57.7464189544
 03/11  06:00:00,17.9493808007,2.53355652622,0.0,0.0,5.48122459637,1.0115996781,44.6746280287,44.6746280287
 03/11  07:00:00,15.896051084,3.45456014284,0.0,0.0,5.48122459637,1.0115996781,60.8714729923,60.8714729923
 03/11  08:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,57.558207725,57.558207725
 03/11  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,20.4710726762,20.4710726762
 03/11  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,9.82123205027,9.82123205027
 03/11  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,6.68168210376,6.68168210376
 03/11  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,5.26726286671,5.26726286671
 03/11  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,4.09773624308,4.09773624308
 03/11  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,2.4919969337,2.4919969337
 03/11  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,1.35860242551,1.35860242551
 03/11  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.658964220319,0.658964220319
 03/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  24:00:00,15.8303803999,0.414556125409,0.0,0.0,5.48122459637,1.0115996781,7.04278995411,7.04278995411
 03/12  01:00:00,16.2911686749,0.875344400468,0.0,0.0,5.48122459637,1.0115996781,15.1798135899,15.1798135899
 03/12  02:00:00,16.7498616147,1.33403734027,0.0,0.0,5.48122459637,1.0115996781,23.3732213642,23.3732213642
 03/12  03:00:00,17.068515358,1.65269108358,0.0,0.0,5.48122459637,1.0115996781,29.1002186962,29.1002186962
 03/12  04:00:00,17.4867940719,2.07096979745,0.0,0.0,5.48122459637,1.0115996781,36.3047123072,36.3047123072
 03/12  05:00:00,17.6683435962,2.25251932172,0.0,0.0,5.48122459637,1.0115996781,39.7612927645,39.7612927645
 03/12  06:00:00,18.1332051533,2.71738087883,0.0,0.0,5.48122459637,1.0115996781,47.7044793896,47.7044793896
 03/12  07:00:00,13.7233271761,2.76900290159,0.0,0.0,5.48122459637,1.0115996781,48.9578559991,48.9578559991
 03/12  08:00:00,8.89830553543,2.40548126096,0.0,0.0,5.48122459637,1.0115996781,42.3017238831,42.3017238831
 03/12  09:00:00,7.21661024403,0.723785969561,0.0,0.0,5.48122459637,1.0115996781,13.1354179934,13.1354179934
 03/12  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/12  22:00:00,15.7685853419,0.352761067481,0.0,0.0,5.48122459637,1.0115996781,5.99296922655,5.99296922655
 03/12  23:00:00,16.242323412,0.8264991375,0.0,0.0,5.48122459637,1.0115996781,14.5799414602,14.5799414602
 03/12  24:00:00,16.5923490218,1.17652474733,0.0,0.0,5.48122459637,1.0115996781,20.7963178416,20.7963178416
 03/13  01:00:00,16.9310573272,1.51523305274,0.0,0.0,5.48122459637,1.0115996781,26.6761826967,26.6761826967
 03/13  02:00:00,17.2845864296,1.86876215515,0.0,0.0,5.48122459637,1.0115996781,33.0915539109,33.0915539109
 03/13  03:00:00,17.7646872823,2.34886300786,0.0,0.0,5.48122459637,1.0115996781,41.3060940769,41.3060940769
 03/13  04:00:00,17.751542793,2.33571851853,0.0,0.0,5.48122459637,1.0115996781,41.4064829243,41.4064829243
 03/13  05:00:00,18.0310334196,2.61520914512,0.0,0.0,5.48122459637,1.0115996781,46.0307264378,46.0307264378
 03/13  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,69.960004336,69.960004336
 03/13  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,58.157506837,58.157506837
 03/13  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,31.235643261,31.235643261
 03/13  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,8.74231243226,8.74231243226
 03/13  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.51598850833,4.51598850833
 03/13  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.29662546272,1.29662546272
 03/13  12:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0363512873218,0.0363512873218
 03/13  13:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/13  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/13  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/13  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  05:00:00,15.6382124784,0.222388203969,0.0,0.0,5.48122459637,1.0115996781,3.77809737411,3.77809737411
 03/14  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,16.3675306866,16.3675306866
 03/14  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,11.0696258022,11.0696258022
 03/14  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,7.81498171285,7.81498171285
 03/14  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.0648724233,5.0648724233
 03/14  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.58090084309,2.58090084309
 03/14  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.203029960276,0.203029960276
 03/14  12:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/14  13:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/14  14:00:00,67.5933550582,9.13800597346,0.0199306146028,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/14  15:00:00,67.8735275687,9.13800597346,0.300103125076,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/14  16:00:00,67.6219329584,9.13800597346,0.0485085147751,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,10.5410265066,10.5410265066
 03/15  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,7.11953197796,7.11953197796
 03/15  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,4.43794112182,4.43794112182
 03/15  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.56158607097,1.56158607097
 03/15  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.022107776226,0.022107776226
 03/15  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/15  12:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/15  13:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/15  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/15  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/15  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,8.28937406749,8.28937406749
 03/16  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,5.22616779848,5.22616779848
 03/16  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,2.69964219445,2.69964219445
 03/16  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.282310286314,0.282310286314
 03/16  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/16  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/16  12:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/16  13:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/16  14:00:00,67.6778617082,9.13800597346,0.104437264576,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/16  15:00:00,68.2460099239,9.13800597346,0.672585480214,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/16  16:00:00,68.1995740349,9.13800597346,0.626149591251,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,8.23615721821,8.23615721821
 03/17  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,5.49662067896,5.49662067896
 03/17  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,3.85521071499,3.85521071499
 03/17  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.73622377286,2.73622377286
 03/17  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.4359837918,2.4359837918
 03/17  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.37095009451,2.37095009451
 03/17  12:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,2.35967483119,2.35967483119
 03/17  13:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.84622441522,1.84622441522
 03/17  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.05331571591,2.05331571591
 03/17  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.35653694843,2.35653694843
 03/17  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.97930941682,2.97930941682
 03/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  06:00:00,15.7836849682,0.367860693703,0.0,0.0,5.48122459637,1.0115996781,6.51441758209,6.51441758209
 03/18  07:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,20.6932614145,20.6932614145
 03/18  08:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,12.8423044889,12.8423044889
 03/18  09:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,10.3926840639,10.3926840639
 03/18  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,8.6850953872,8.6850953872
 03/18  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,6.37601237006,6.37601237006
 03/18  12:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,5.22967675748,5.22967675748
 03/18  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,5.0144583122,5.0144583122
 03/18  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,3.74931700223,3.74931700223
 03/18  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,3.91160650252,3.91160650252
 03/18  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  21:00:00,15.9964776037,0.580653329211,0.0,0.0,5.48122459637,1.0115996781,9.86457365633,9.86457365633
 03/18  22:00:00,16.5508993327,1.13507505821,0.0,0.0,5.48122459637,1.0115996781,19.805080715,19.805080715
 03/18  23:00:00,16.3575839051,0.941759630682,0.0,0.0,5.48122459637,1.0115996781,16.4823779304,16.4823779304
 03/18  24:00:00,16.862988606,1.44716433157,0.0,0.0,5.48122459637,1.0115996781,25.3793986463,25.3793986463
 03/19  01:00:00,16.7613781762,1.34555390172,0.0,0.0,5.48122459637,1.0115996781,23.6535106865,23.6535106865
 03/19  02:00:00,17.6183889993,2.20256472482,0.0,0.0,5.48122459637,1.0115996781,38.7435949785,38.7435949785
 03/19  03:00:00,17.2553392578,1.83951498331,0.0,0.0,5.48122459637,1.0115996781,32.4134477023,32.4134477023
 03/19  04:00:00,18.0689595433,2.6531352688,0.0,0.0,5.48122459637,1.0115996781,46.7371541143,46.7371541143
 03/19  05:00:00,17.4473206595,2.03149638499,0.0,0.0,5.48122459637,1.0115996781,35.8462508763,35.8462508763
 03/19  06:00:00,18.279891865,2.86406759054,0.0,0.0,5.48122459637,1.0115996781,50.4943810668,50.4943810668
 03/19  07:00:00,13.2051747034,2.2508504289,0.0,0.0,5.48122459637,1.0115996781,39.7478813147,39.7478813147
 03/19  08:00:00,8.95189671135,2.45907243689,0.0,0.0,5.48122459637,1.0115996781,43.4895209356,43.4895209356
 03/19  09:00:00,7.28584504827,0.793020773802,0.0,0.0,5.48122459637,1.0115996781,14.2820038921,14.2820038921
 03/19  10:00:00,6.52308834327,0.0302640688049,0.0,0.0,5.48122459637,1.0115996781,0.811075310715,0.811075310715
 03/19  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  21:00:00,16.3991869567,0.983362682226,0.0,0.0,5.48122459637,1.0115996781,17.3174540889,17.3174540889
 03/19  22:00:00,16.7082399993,1.29241572486,0.0,0.0,5.48122459637,1.0115996781,22.8196435416,22.8196435416
 03/19  23:00:00,16.7262499189,1.31042564446,0.0,0.0,5.48122459637,1.0115996781,23.1278469422,23.1278469422
 03/19  24:00:00,17.1004088465,1.684584572,0.0,0.0,5.48122459637,1.0115996781,29.7742818988,29.7742818988
 03/20  01:00:00,17.2916636058,1.8758393313,0.0,0.0,5.48122459637,1.0115996781,33.0771977092,33.0771977092
 03/20  02:00:00,17.6854804739,2.26965619948,0.0,0.0,5.48122459637,1.0115996781,40.1110514451,40.1110514451
 03/20  03:00:00,17.7134133058,2.29758903137,0.0,0.0,5.48122459637,1.0115996781,40.5113764406,40.5113764406
 03/20  04:00:00,18.1093857141,2.6935614396,0.0,0.0,5.48122459637,1.0115996781,47.6075660675,47.6075660675
 03/20  05:00:00,18.0240591953,2.60823492084,0.0,0.0,5.48122459637,1.0115996781,45.9934654991,45.9934654991
 03/20  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,70.0790537398,70.0790537398
 03/20  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,57.729771506,57.729771506
 03/20  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,29.4264171362,29.4264171362
 03/20  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,8.71217403646,8.71217403646
 03/20  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.80273067335,4.80273067335
 03/20  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.2027182358,2.2027182358
 03/20  12:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.948699577482,0.948699577482
 03/20  13:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/20  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/20  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/20  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  02:00:00,15.6085401917,0.192715917256,0.0,0.0,5.48122459637,1.0115996781,3.27400234337,3.27400234337
 03/21  03:00:00,15.5379720711,0.122147796685,0.0,0.0,5.48122459637,1.0115996781,2.07513825675,2.07513825675
 03/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,14.8215245134,14.8215245134
 03/21  07:00:00,39.0952360827,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,11.227947879,11.227947879
 03/21  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,8.43754636012,8.43754636012
 03/21  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.34522826794,4.34522826794
 03/21  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.81197563748,1.81197563748
 03/21  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.166943795297,0.166943795297
 03/21  12:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/21  13:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/21  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/21  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/21  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,10.8483069981,10.8483069981
 03/22  07:00:00,39.0952360827,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,7.05920072089,7.05920072089
 03/22  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,3.93081184347,3.93081184347
 03/22  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.719010020882,0.719010020882
 03/22  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  12:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/22  13:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  14:00:00,67.599320697,9.13800597346,0.0258962533803,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  15:00:00,67.7029599857,9.13800597346,0.129535542016,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  16:00:00,67.5789375264,9.13800597346,0.00551308280798,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,5.79040991132,5.79040991132
 03/23  07:00:00,39.0952360827,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,3.19568475197,3.19568475197
 03/23  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,1.0720583963,1.0720583963
 03/23  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  12:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 03/23  13:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  14:00:00,67.7577577456,9.13800597346,0.184333302007,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  15:00:00,68.0115689424,9.13800597346,0.438144498762,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/23  16:00:00,67.695431136,9.13800597346,0.122006692334,0.0,49.3310213673,9.10439710289,0.0,0.0
