Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/08  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/08  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/08  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  10:00:00,67.6666609718,9.13800597346,0.0932365282046,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  11:00:00,68.6274891404,9.13800597346,1.0540646968,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  12:00:00,65.1150782555,9.13800597346,4.03447808633,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/08  13:00:00,73.5608234705,9.13800597346,5.9873990269,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  14:00:00,74.7002361568,9.13800597346,7.12681171314,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  15:00:00,75.0879830759,9.13800597346,7.5145586323,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  16:00:00,74.6997431343,9.13800597346,7.12631869067,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,1.77131650545,1.77131650545
 05/09  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.00612035677462,0.00612035677462
 05/09  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/09  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  10:00:00,67.6680620505,9.13800597346,0.0946376068737,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  11:00:00,68.376131713,9.13800597346,0.802707269397,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  12:00:00,64.5386925873,9.13800597346,3.45809241811,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/09  13:00:00,73.3693416923,9.13800597346,5.79591724871,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  14:00:00,73.8829612778,9.13800597346,6.30953683421,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  15:00:00,73.3590443154,9.13800597346,5.78561987174,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  16:00:00,72.6800344724,9.13800597346,5.10661002874,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.363969659618,0.363969659618
 05/10  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/10  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/10  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  10:00:00,67.678477863,9.13800597346,0.105053419376,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  11:00:00,68.1399219388,9.13800597346,0.566497495204,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  12:00:00,64.2146393917,9.13800597346,3.13403922251,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/10  13:00:00,72.8888377101,9.13800597346,5.31541326645,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  14:00:00,74.3788716104,9.13800597346,6.80544716673,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  15:00:00,74.3088294971,9.13800597346,6.73540505346,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  16:00:00,73.3344325794,9.13800597346,5.76100813577,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,1.58672473878,1.58672473878
 05/11  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.00279442389609,0.00279442389609
 05/11  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/11  09:00:00,67.6417203367,9.13800597346,0.0682958930215,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  10:00:00,68.7921316006,9.13800597346,1.218707157,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  11:00:00,72.5591040092,9.13800597346,4.98567956552,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  12:00:00,67.9208357998,9.13800597346,6.84023563066,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/11  13:00:00,77.6851542185,9.13800597346,10.1117297749,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  14:00:00,78.511551845,9.13800597346,10.9381274013,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  15:00:00,77.1407813557,9.13800597346,9.56735691209,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  16:00:00,75.6400604861,9.13800597346,8.06663604242,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,3.02020282353,3.02020282353
 05/12  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.252762841923,0.252762841923
 05/12  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/12  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  10:00:00,67.5927491088,9.13800597346,0.0193246651146,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  11:00:00,67.9835229108,9.13800597346,0.410098467133,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  12:00:00,64.407476394,9.13800597346,3.32687622487,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/12  13:00:00,74.3883660102,9.13800597346,6.81494156651,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  14:00:00,74.5882878085,9.13800597346,7.01486336483,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  15:00:00,74.7045680284,9.13800597346,7.13114358472,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  16:00:00,75.0714054237,9.13800597346,7.49798098006,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,4.65655089336,4.65655089336
 05/13  08:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,1.29682938627,1.29682938627
 05/13  09:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/13  12:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  15:00:00,16.6742959547,9.13800597346,1.04346570682,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,2.71093859665,2.71093859665
 05/15  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.306147486225,0.306147486225
 05/15  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/15  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  10:00:00,67.5852470809,9.13800597346,0.0118226372615,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  11:00:00,68.0191913468,9.13800597346,0.445766903129,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  12:00:00,64.0350546354,9.13800597346,2.95445446621,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/15  13:00:00,76.6214249658,9.13800597346,9.04800052217,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  14:00:00,79.8095605757,9.13800597346,12.2361361321,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  15:00:00,79.5690059789,9.13800597346,11.9955815352,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  16:00:00,77.3009705554,9.13800597346,9.7275461118,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.149684850402,0.149684850402
 05/16  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/16  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/16  09:00:00,67.598286458,9.13800597346,0.0248620144026,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  10:00:00,68.3131036175,9.13800597346,0.739679173861,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  11:00:00,73.6400896392,9.13800597346,6.06666519556,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  12:00:00,70.5957020059,9.13800597346,9.51510183677,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/16  13:00:00,78.4509082711,9.13800597346,10.8774838275,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  14:00:00,78.9007409591,9.13800597346,11.3273165155,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  15:00:00,78.7887556155,9.13800597346,11.2153311718,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  16:00:00,76.5851165018,9.13800597346,9.01169205816,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,1.14306425827,1.14306425827
 05/17  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/17  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/17  09:00:00,67.5810587836,9.13800597346,0.00763433995483,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  10:00:00,68.0118972128,9.13800597346,0.438472769129,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  11:00:00,72.5052709788,9.13800597346,4.93184653515,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  12:00:00,68.4167074262,9.13800597346,7.33610725705,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/17  13:00:00,74.9785437762,9.13800597346,7.40511933251,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  14:00:00,75.3569071592,9.13800597346,7.78348271552,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  15:00:00,76.8885981455,9.13800597346,9.31517370183,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  16:00:00,76.1686127622,9.13800597346,8.59518831852,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0676237601737,0.0676237601737
 05/18  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/18  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/18  09:00:00,67.754801334,9.13800597346,0.18137689037,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  10:00:00,68.7064152478,9.13800597346,1.13299080417,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  11:00:00,73.2512566615,9.13800597346,5.67783221786,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  12:00:00,69.8123906677,9.13800597346,8.73179049851,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/18  13:00:00,77.1527949028,9.13800597346,9.57937045918,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  14:00:00,76.7475450358,9.13800597346,9.1741205922,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  15:00:00,76.7009934773,9.13800597346,9.1275690337,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  16:00:00,75.5355642318,9.13800597346,7.9621397882,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  17:00:00,21.5977495772,0.258988539177,0.84868853652,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/18  18:00:00,6.66536686429,0.0404479959076,0.132094593923,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.142531469062,0.142531469062
 05/19  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/19  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/19  09:00:00,67.5967907305,9.13800597346,0.0233662868697,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  10:00:00,67.9720084031,9.13800597346,0.398583959458,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  11:00:00,69.4279808647,9.13800597346,1.85455642108,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  12:00:00,65.3328669657,9.13800597346,4.25226679652,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/19  13:00:00,73.7488013463,9.13800597346,6.17537690265,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  14:00:00,74.6352979369,9.13800597346,7.06187349331,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  15:00:00,74.2182943309,9.13800597346,6.64486988727,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  16:00:00,73.6996037764,9.13800597346,6.12617933275,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  08:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 05/20  09:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/20  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/20  11:00:00,26.3432651849,9.13800597346,0.00392146777661,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/20  12:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.502148494112,0.502148494112
 05/22  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/22  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/22  09:00:00,67.6514889747,9.13800597346,0.0780645310671,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  10:00:00,68.1917373653,9.13800597346,0.618312921622,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  11:00:00,69.8155404827,9.13800597346,2.24211603908,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  12:00:00,69.1439232719,9.13800597346,8.06332310275,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/22  13:00:00,78.2438511918,9.13800597346,10.6704267482,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  14:00:00,78.4045754234,9.13800597346,10.8311509798,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  15:00:00,76.0268203776,9.13800597346,8.45339593391,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  16:00:00,73.2067722635,9.13800597346,5.63334781987,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/23  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/23  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  10:00:00,67.7504761987,9.13800597346,0.177051755042,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  11:00:00,68.2082344245,9.13800597346,0.634809980897,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  12:00:00,61.7063329939,9.13800597346,0.625732824717,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/23  13:00:00,68.292458193,9.13800597346,0.719033749381,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  14:00:00,68.6438252225,9.13800597346,1.07040077889,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  15:00:00,71.1315510123,9.13800597346,3.55812656864,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  16:00:00,72.171250406,9.13800597346,4.5978259624,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/24  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/24  09:00:00,68.2382611754,9.13800597346,0.66483673176,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  10:00:00,71.3459148816,9.13800597346,3.77249043798,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  11:00:00,75.8448260062,9.13800597346,8.27140156255,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  12:00:00,70.6046409687,9.13800597346,9.52404079953,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/24  13:00:00,79.4510522279,9.13800597346,11.8776277842,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  14:00:00,80.3093881672,9.13800597346,12.7359637235,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  15:00:00,79.3665499749,9.13800597346,11.7931255312,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  16:00:00,77.4455122039,9.13800597346,9.87208776023,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/25  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/25  09:00:00,68.2196114909,9.13800597346,0.646187047295,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  10:00:00,70.9736218902,9.13800597346,3.40019744656,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  11:00:00,75.647994008,9.13800597346,8.07456956431,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  12:00:00,70.3636925152,9.13800597346,9.28309234603,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/25  13:00:00,77.5209786736,9.13800597346,9.94755422997,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  14:00:00,75.2893944137,9.13800597346,7.71596997006,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  15:00:00,75.4385959851,9.13800597346,7.86517154151,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  16:00:00,77.2291090691,9.13800597346,9.65568462542,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.101688394863,0.101688394863
 05/26  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/26  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/26  09:00:00,67.5775562683,9.13800597346,0.00413182461981,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  10:00:00,68.2011320367,9.13800597346,0.627707593075,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  11:00:00,72.9132930737,9.13800597346,5.33986863009,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  12:00:00,70.6552845205,9.13800597346,9.57468435134,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/26  13:00:00,80.1167971985,9.13800597346,12.5433727548,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  14:00:00,80.6159338066,9.13800597346,13.042509363,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  15:00:00,79.7276632796,9.13800597346,12.1542388359,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  16:00:00,77.4194704627,9.13800597346,9.84604601906,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0445643285501,0.0445643285501
 05/27  08:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 05/27  09:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/27  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/27  11:00:00,26.5035100364,9.13800597346,0.164166319242,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/27  12:00:00,19.1958680875,9.13800597346,3.5650378396,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  13:00:00,22.4373448702,9.13800597346,6.80651462224,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  14:00:00,25.3316243218,9.13800597346,9.70079407385,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  15:00:00,25.7626428417,9.13800597346,10.1318125938,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  16:00:00,9.82960467478,0.730194550138,2.60658585018,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  15:00:00,9.98751871839,0.770087964809,2.72460647912,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  12:00:00,11.1172557781,0.982320109702,3.64211139394,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  13:00:00,14.8105337722,1.74826846948,6.56944102825,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  14:00:00,16.9019902147,2.18439741724,8.22476852294,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  15:00:00,15.7343469162,1.9645634583,7.27695918346,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  16:00:00,14.4616164455,1.74099897806,6.22779319294,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  17:00:00,10.2351700165,0.845758979838,2.89658676224,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.521872644249,0.521872644249
 05/30  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/30  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/30  09:00:00,67.6937665995,9.13800597346,0.120342155906,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  10:00:00,70.5813512316,9.13800597346,3.00792678798,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  11:00:00,77.1558958743,9.13800597346,9.58247143063,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  12:00:00,74.1280960022,9.13800597346,13.047495833,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/30  13:00:00,82.4070749175,9.13800597346,14.8336504738,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  14:00:00,83.4082009613,9.13800597346,15.8347765176,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  15:00:00,84.4693843882,9.13800597346,16.8959599446,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  16:00:00,83.1759686529,9.13800597346,15.6025442093,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  17:00:00,28.9268424051,1.85483354308,6.58193636049,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/30  18:00:00,9.86264924855,0.745281188566,2.62454378552,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.198162267949,0.198162267949
 05/31  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 05/31  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
