Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/31  09:00:00,67.8033654977,9.13800597346,0.22994105405,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  10:00:00,72.117930657,9.13800597346,4.54450621334,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  11:00:00,78.8594905898,9.13800597346,11.2860661461,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  12:00:00,72.8628643984,9.13800597346,11.7822642292,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/31  13:00:00,79.492452168,9.13800597346,11.9190277244,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  14:00:00,80.5363845632,9.13800597346,12.9629601196,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  15:00:00,80.3156795606,9.13800597346,12.7422551169,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  16:00:00,77.6049488427,9.13800597346,10.0315243991,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  17:00:00,22.2204508188,0.39605158892,1.33432672837,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.17442945412,0.17442945412
 06/01  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/01  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/01  09:00:00,68.2323968391,9.13800597346,0.658972395482,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  10:00:00,70.7030668003,9.13800597346,3.1296423567,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  11:00:00,76.3030623491,9.13800597346,8.72963790543,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  12:00:00,73.444548202,9.13800597346,12.3639480328,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/01  13:00:00,82.7029297177,9.13800597346,15.1295052741,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  14:00:00,84.0438139549,9.13800597346,16.4703895113,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  15:00:00,84.3168896392,9.13800597346,16.7434651955,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  16:00:00,83.0207231398,9.13800597346,15.4472986961,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  17:00:00,29.5599452855,2.03613945131,7.03373333273,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/01  18:00:00,11.6020808152,1.15597564534,3.95328089543,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/02  08:00:00,55.8012803477,9.13800597346,0.20190477487,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/02  09:00:00,70.2162529497,9.13800597346,2.64282850602,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  10:00:00,78.0094538817,9.13800597346,10.4360294381,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  11:00:00,82.6053489111,9.13800597346,15.0319244675,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  12:00:00,77.716418913,9.13800597346,16.6358187438,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/02  13:00:00,86.4436215917,9.13800597346,18.870197148,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  14:00:00,88.9881107415,9.13800597346,21.4146862979,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  15:00:00,89.0736559277,9.13800597346,21.500231484,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  16:00:00,88.6240328128,9.13800597346,21.0506083692,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  17:00:00,33.7763637985,2.89699537078,10.3892959262,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/02  18:00:00,13.233244827,1.489839617,5.25058093558,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  19:00:00,9.10520551868,0.579783622121,2.0325976221,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  08:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/03  09:00:00,27.651659966,9.13800597346,1.31231624886,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  10:00:00,36.1829952481,9.13800597346,9.84365153099,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  11:00:00,41.6922519786,9.13800597346,15.3529082614,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  12:00:00,32.80943918,9.13800597346,17.1786089321,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  13:00:00,34.2750576486,9.13800597346,18.6442274007,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  14:00:00,35.0910540026,9.13800597346,19.4602237546,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  15:00:00,34.4841797926,9.13800597346,18.8533495447,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  16:00:00,21.789000956,3.20863789724,12.0875387843,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  17:00:00,18.1492090012,2.46822278066,9.18816194606,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  18:00:00,16.7297444294,2.21963773356,8.01728242134,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  19:00:00,7.31761838489,0.182280291017,0.642513819412,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  11:00:00,12.2042791455,1.19696615316,4.51448871786,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  12:00:00,15.6333482124,1.95768168068,7.18284225724,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  13:00:00,18.2521011075,2.5221631009,9.23711373218,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  14:00:00,16.1667065273,2.08893157457,7.58495067831,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  15:00:00,17.2990090046,2.3736689014,8.43251582876,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  16:00:00,13.2828330764,1.49293258494,5.29707621704,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  17:00:00,11.119457411,1.0232401155,3.60339302102,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  18:00:00,9.41712593459,0.651192205248,2.27310945488,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  06:00:00,18.6051635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  07:00:00,36.7064447001,9.13800597346,0.585541950707,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/05  08:00:00,58.684524579,9.13800597346,3.08514900623,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/05  09:00:00,77.9685651565,9.13800597346,10.3951407128,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  10:00:00,79.571960884,9.13800597346,11.9985364403,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  11:00:00,81.2013122308,9.13800597346,13.6278877871,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  12:00:00,76.0993317438,9.13800597346,15.0187315747,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/05  13:00:00,82.6811941422,9.13800597346,15.1077696986,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  14:00:00,84.5267716732,9.13800597346,16.9533472295,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  15:00:00,87.3570278709,9.13800597346,19.7836034273,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  16:00:00,86.2538201067,9.13800597346,18.6803956631,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  17:00:00,32.2092842904,2.59207734788,9.127134441,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/05  18:00:00,13.3238717194,1.52251145421,5.30853599077,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  19:00:00,9.42938317436,0.662218496495,2.2743404034,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  06:00:00,18.6051635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  07:00:00,36.8332614973,9.13800597346,0.712358747916,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/06  08:00:00,56.9306556987,9.13800597346,1.33128012586,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/06  09:00:00,73.2305225157,9.13800597346,5.65709807207,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  10:00:00,79.0855117579,9.13800597346,11.5120873143,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  11:00:00,80.9765175462,9.13800597346,13.4030931026,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  12:00:00,76.3305611642,9.13800597346,15.2499609951,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/06  13:00:00,85.1966206843,9.13800597346,17.6231962407,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  14:00:00,86.0455074811,9.13800597346,18.4720830375,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  15:00:00,85.3561827853,9.13800597346,17.7827583417,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  16:00:00,83.7562497684,9.13800597346,16.1828253247,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  17:00:00,30.1194082822,2.18663998105,7.44269579968,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/06  18:00:00,12.2674846229,1.31877363908,4.45588670936,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  19:00:00,9.17724282544,0.611578246342,2.07284030464,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  06:00:00,18.6051635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/07  08:00:00,56.3135466691,9.13800597346,0.714171096319,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/07  09:00:00,71.8968381804,9.13800597346,4.32341373679,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  10:00:00,77.9094047673,9.13800597346,10.3359803236,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  11:00:00,79.6047311741,9.13800597346,12.0313067305,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  12:00:00,71.8745887269,9.13800597346,10.7939885578,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/07  13:00:00,75.2754217868,9.13800597346,7.70199734312,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  14:00:00,74.9206721769,9.13800597346,7.34724773323,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  15:00:00,77.8792630725,9.13800597346,10.3058386288,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  16:00:00,80.9674579571,9.13800597346,13.3940335135,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  17:00:00,28.4575634535,1.7763451665,6.19114578552,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/07  18:00:00,8.16167980436,0.373505921062,1.29534960883,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  06:00:00,18.6051635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/08  08:00:00,55.9900371993,9.13800597346,0.390661626466,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/08  09:00:00,68.7942536819,9.13800597346,1.22082923822,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  10:00:00,72.4692068152,9.13800597346,4.89578237156,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  11:00:00,78.6095583166,9.13800597346,11.0361338729,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  12:00:00,71.3767481096,9.13800597346,10.2961479405,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/08  13:00:00,78.0652104148,9.13800597346,10.4917859712,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  14:00:00,77.6547161593,9.13800597346,10.0812917157,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  15:00:00,76.1023840675,9.13800597346,8.52895962384,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  16:00:00,76.9238083922,9.13800597346,9.35038394859,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  17:00:00,22.4586013154,0.446644816647,1.52188399726,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  06:00:00,18.6051635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  07:00:00,36.2769653513,9.13800597346,0.156062601907,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/09  08:00:00,56.5411929451,9.13800597346,0.941817372304,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/09  09:00:00,71.0556696526,9.13800597346,3.48224520898,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  10:00:00,78.0293739761,9.13800597346,10.4559495324,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  11:00:00,80.1317696477,9.13800597346,12.5583452041,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,73.6262177457,9.13800597346,12.5456175765,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,72.77471586,9.13800597346,5.2012914164,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,73.0893379256,9.13800597346,5.515913482,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,79.8738217293,9.13800597346,12.3003972857,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  16:00:00,82.2572930577,9.13800597346,14.6838686141,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,28.401971148,1.78936868134,6.12252996522,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,10.0158019097,0.801276301165,2.72170133407,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  08:00:00,16.7166280556,9.13800597346,0.0741981296182,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/10  09:00:00,27.8905796671,9.13800597346,1.55123594992,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,32.5480240397,9.13800597346,6.20868032252,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,34.7483402517,9.13800597346,8.40899653456,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,25.7983662433,9.13800597346,10.1675359953,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,27.645454365,9.13800597346,12.014624117,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,27.567175816,9.13800597346,11.936345568,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,27.0504783147,9.13800597346,11.4196480668,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,13.9315582969,1.6711905222,5.7675435002,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,13.3603220686,1.53246158233,5.33503621184,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,10.82910892,0.963401458273,3.37288318727,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,11.9989359449,1.19868276388,4.30742890658,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,14.7645921158,1.82011393816,6.45165390318,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  14:00:00,16.1945492636,2.12742985703,7.57429513208,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,15.4473809296,1.97872917877,6.97582747636,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,11.666498954,1.16176198539,4.01191269413,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,6.94224699989,0.101621050299,0.347801675128,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,18.6051635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/12  08:00:00,55.9362874553,9.13800597346,0.336911882508,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/12  09:00:00,68.8173543378,9.13800597346,1.24392989418,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,74.6336088651,9.13800597346,7.0601844215,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,81.0185490903,9.13800597346,13.4451246466,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,77.5130094819,9.13800597346,16.4324093127,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,87.1869649319,9.13800597346,19.6135404883,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,85.868911753,9.13800597346,18.2954873094,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,78.4299997533,9.13800597346,10.8565753097,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,73.6039747749,9.13800597346,6.03055033128,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,18.6051635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/13  08:00:00,56.2544534834,9.13800597346,0.655077910629,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,71.0515783831,9.13800597346,3.47815393949,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,78.512052238,9.13800597346,10.9386277944,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,81.6329978275,9.13800597346,14.0595733838,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,75.1673016269,9.13800597346,14.0867014577,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,81.3802240218,9.13800597346,13.8067995782,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,81.664497984,9.13800597346,14.0910735404,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,82.3629290316,9.13800597346,14.789504588,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,81.5426947912,9.13800597346,13.9692703475,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,24.9712128826,1.0075198614,3.47362051975,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,8.25962194003,0.398854160155,1.36794350542,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,18.6051635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/14  08:00:00,56.1592818589,9.13800597346,0.559906286125,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,70.079179892,9.13800597346,2.50575544834,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,80.2198722872,9.13800597346,12.6464478435,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,84.2803653351,9.13800597346,16.7069408914,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,72.0381784691,9.13800597346,10.9575782999,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,72.2941972044,9.13800597346,4.72077276072,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,71.6141704387,9.13800597346,4.04074599506,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,76.6403431188,9.13800597346,9.06691867519,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,78.0590274318,9.13800597346,10.4856029881,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,18.6051635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/15  08:00:00,56.1509060006,9.13800597346,0.5515304278,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/15  09:00:00,68.6839658625,9.13800597346,1.11054141882,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  10:00:00,68.845415506,9.13800597346,1.27199106236,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  11:00:00,68.9117603742,9.13800597346,1.3383359306,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  12:00:00,62.120721006,9.13800597346,1.04012083686,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/15  13:00:00,68.8142690082,9.13800597346,1.24084456451,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,70.1810906952,9.13800597346,2.60766625158,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,71.295049938,9.13800597346,3.72162549441,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,71.5814901304,9.13800597346,4.00806568678,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,18.6051635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/16  08:00:00,56.2664586514,9.13800597346,0.667083078551,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/16  09:00:00,72.4057599235,9.13800597346,4.83233547983,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,79.7011318834,9.13800597346,12.1277074397,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,83.7942046968,9.13800597346,16.2207802532,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,80.445584546,9.13800597346,19.3649843768,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,83.5953866316,9.13800597346,16.0219621879,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,79.8394115919,9.13800597346,12.2659871483,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,78.3277231622,9.13800597346,10.7542987186,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,70.5010206448,9.13800597346,2.92759620116,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  08:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/17  09:00:00,26.6375895307,9.13800597346,0.298245813562,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  10:00:00,29.7433921696,9.13800597346,3.40404845245,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  11:00:00,35.3444232794,9.13800597346,9.00507956226,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,27.9553648362,9.13800597346,12.3245345883,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  13:00:00,30.2817396059,9.13800597346,14.650909358,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,30.9073790129,9.13800597346,15.276548765,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,31.4409840195,9.13800597346,15.8101537716,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,15.4133308639,2.0078660368,6.91264055259,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,9.90142146013,0.78437395219,2.62422323347,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,10.5679350877,0.860778374777,3.2143324385,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,13.1457507658,1.46243056915,5.19049592215,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,9.13026857943,0.599098815753,2.03834548921,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,8.82786421695,0.532085343424,1.80295459906,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,6.9216766545,0.0979994532577,0.330852926779,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/19  08:00:00,56.2645490218,9.13800597346,0.665173448941,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/19  09:00:00,69.5393565109,9.13800597346,1.96593206725,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,76.7611697522,9.13800597346,9.18774530854,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,81.3665133255,9.13800597346,13.7930888819,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,77.887020796,9.13800597346,16.8064206268,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,83.6449456547,9.13800597346,16.071521211,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,79.8227196182,9.13800597346,12.2492951746,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,75.5139880756,9.13800597346,7.94056363198,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,70.7226893119,9.13800597346,3.1492648683,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/20  08:00:00,56.1253232414,9.13800597346,0.525947668581,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,68.7551345315,9.13800597346,1.18171008788,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,70.0973802244,9.13800597346,2.52395578079,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,74.5060385792,9.13800597346,6.93261413558,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,71.8771335839,9.13800597346,10.7965334147,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,81.2999867239,9.13800597346,13.7265622802,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,79.0662973302,9.13800597346,11.4928728866,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,75.6341211388,9.13800597346,8.06069669516,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,71.5175369977,9.13800597346,3.94411255403,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/21  08:00:00,55.6715280109,9.13800597346,0.0721524380824,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/21  09:00:00,68.6070309338,9.13800597346,1.03360649015,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,74.2411859303,9.13800597346,6.6677614867,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,74.0964294512,9.13800597346,6.52300500761,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,67.4222879313,9.13800597346,6.34168776208,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,76.7953092276,9.13800597346,9.22188478396,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,76.1529993397,9.13800597346,8.57957489602,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,72.8957160062,9.13800597346,5.32229156251,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,70.3044162551,9.13800597346,2.73099181141,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  07:00:00,36.7110348617,9.13800597346,0.590132112258,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/22  08:00:00,58.6696577282,9.13800597346,3.07028215539,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/22  09:00:00,77.869647728,9.13800597346,10.2962232844,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,79.8920362086,9.13800597346,12.3186117649,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,80.9213532123,9.13800597346,13.3479287687,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,71.4338963921,9.13800597346,10.3532962229,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,77.7218270041,9.13800597346,10.1484025605,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,78.4688775629,9.13800597346,10.8954531193,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,77.5414091438,9.13800597346,9.96798470012,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,76.0295452533,9.13800597346,8.45612080962,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
