Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/23  08:00:00,55.802216078,9.13800597346,0.202840505222,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,68.4701909309,9.13800597346,0.89676648731,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,68.9001163831,9.13800597346,1.32669193949,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,71.0567156234,9.13800597346,3.48329117974,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,68.6466441548,9.13800597346,7.56604398565,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,80.3125602566,9.13800597346,12.7391358129,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,79.1554289246,9.13800597346,11.582004481,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,75.0267415935,9.13800597346,7.4533171499,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,74.90177388,9.13800597346,7.32834943638,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  08:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/24  09:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  10:00:00,26.4191293351,9.13800597346,0.0797856179923,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  11:00:00,27.2108703413,9.13800597346,0.871526624133,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  12:00:00,22.196184345,9.13800597346,6.56535409712,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  13:00:00,19.5885678085,9.13800597346,3.95773756054,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  14:00:00,16.10848049,9.13800597346,0.477650242027,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  15:00:00,16.1595686022,9.13800597346,0.528738354249,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/26  08:00:00,55.61311481,9.13800597346,0.0137392371788,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/26  09:00:00,68.4650391073,9.13800597346,0.891614663635,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,69.4831177152,9.13800597346,1.90969327152,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,74.6019474079,9.13800597346,7.02852296428,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,71.79339205,9.13800597346,10.7127918809,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,82.5737524458,9.13800597346,15.0003280022,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,83.2304739089,9.13800597346,15.6570494652,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,79.588423078,9.13800597346,12.0149986344,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,76.9727604934,9.13800597346,9.39933604974,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/27  08:00:00,56.1128042563,9.13800597346,0.513428683496,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,70.7503422205,9.13800597346,3.1769177769,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,76.8872376876,9.13800597346,9.31381324398,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,77.7339689979,9.13800597346,10.1605445543,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,66.5156518976,9.13800597346,5.43505172841,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,69.3551708088,9.13800597346,1.78174636512,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,77.9699700926,9.13800597346,10.396545649,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,83.6906322005,9.13800597346,16.1172077569,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,82.3965691159,9.13800597346,14.8231446723,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,23.5855791489,0.694076660515,2.40142998692,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/28  08:00:00,56.0212929258,9.13800597346,0.421917353032,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/28  09:00:00,70.1185223161,9.13800597346,2.54509787243,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,78.7237569153,9.13800597346,11.1503324717,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,81.6290087766,9.13800597346,14.055584333,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,75.1723590289,9.13800597346,14.0917588597,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,82.4803286866,9.13800597346,14.9069042429,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,83.5667956164,9.13800597346,15.9933711727,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,84.8497342276,9.13800597346,17.276309784,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,81.6264113056,9.13800597346,14.052986862,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,24.2307047387,0.83660884979,2.90402338744,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,9.87477430219,0.754517413328,2.6274326144,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  07:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/29  08:00:00,56.450001852,9.13800597346,0.850626279161,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,75.7949064527,9.13800597346,8.22148200908,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,78.2788141852,9.13800597346,10.7053897416,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,75.0226064217,9.13800597346,7.44918197809,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,63.6044515717,9.13800597346,2.52385140253,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,68.8436659611,9.13800597346,1.27024151744,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,75.3443185772,9.13800597346,7.77089413352,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,80.2764919846,9.13800597346,12.7030675409,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,81.6361136734,9.13800597346,14.0626892297,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,25.6980417406,1.15839590789,4.04957333123,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,9.35332773577,0.635212615128,2.22529084618,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  07:00:00,36.1277595878,9.13800597346,0.00685683839565,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/30  08:00:00,56.386547173,9.13800597346,0.787171600171,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,69.417370752,9.13800597346,1.84394630841,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,77.6938632831,9.13800597346,10.1204388395,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,81.2655654106,9.13800597346,13.6921409669,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,75.5987850043,9.13800597346,14.5181848351,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,85.3228191412,9.13800597346,17.7493946976,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,86.1630451923,9.13800597346,18.5896207487,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,82.0437966031,9.13800597346,14.4703721595,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,77.1348692756,9.13800597346,9.56144483192,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  08:00:00,17.3136423692,9.13800597346,0.671212443137,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,29.3021783554,9.13800597346,2.96283463828,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,34.9116709297,9.13800597346,8.57232721258,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,38.7015039758,9.13800597346,12.3621602587,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,31.1219601195,9.13800597346,15.4911298716,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,33.1736235396,9.13800597346,17.5427932917,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,34.0108560856,9.13800597346,18.3800258376,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,34.2758260886,9.13800597346,18.6449958407,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,21.7550324931,3.29777854428,11.9644296743,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,18.4644029155,2.60521462165,9.3663640194,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,19.1654138148,2.78023139278,9.89235814753,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,11.6165949484,1.14113302613,3.98263764783,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,17.5339020997,2.36844306996,8.67263475525,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,16.9592912769,2.24782721094,8.21863979151,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,24.1368548098,3.77280573266,13.8712248027,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,21.2124102788,3.13675821321,11.5828277911,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,26.654923467,4.30496895749,15.8571302351,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,21.8847197181,3.29140186097,12.1004935826,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,25.7823203228,4.12860619163,15.1608898567,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,19.7118061166,2.85708969147,10.3618921507,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,20.7639609026,3.13625905257,11.1348775756,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,13.1110126553,1.47660618788,5.14158219293,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,16.3699015787,0.547403556037,1.89384041484,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,37.8513080159,9.13800597346,1.73040526645,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,65.6135812804,9.13800597346,10.0142057076,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,84.4720866038,9.13800597346,16.8986621602,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,87.8816832174,9.13800597346,20.3082587738,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,90.1591556424,9.13800597346,22.5857311987,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,85.0708424533,9.13800597346,23.9902422842,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,92.6470590015,9.13800597346,25.0736345578,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,93.2113538626,9.13800597346,25.6379294189,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,93.3630122223,9.13800597346,25.7895877786,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,92.4688195754,9.13800597346,24.8953951317,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,38.3277431038,3.85708770926,13.9805828931,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,18.3537815995,2.60448391531,9.2564734097,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,17.0296214391,2.34761955315,8.18917761153,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,16.4350109704,0.560919543295,1.94543381933,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.5505995195,0.0301773663326,0.10459787868,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,8.91163843228,0.523855491099,1.89495866671,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,17.4288912837,2.3235799557,8.6124870535,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,22.9927876883,3.48860248671,13.0113609272,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,23.7146066877,3.70027326801,13.5215091453,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,21.9028652751,3.34212766273,12.0679133379,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,24.6997995425,3.91411973856,14.2928555295,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,23.186721226,3.60543727602,13.0884596756,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,20.6312972999,3.19020472307,10.9482683024,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,11.2537503752,1.11713103945,3.64379506125,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  07:00:00,36.3613921933,9.13800597346,0.240489443927,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/05  08:00:00,56.8422280987,9.13800597346,1.24285252586,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,75.7881081497,9.13800597346,8.21468370611,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,82.645298956,9.13800597346,15.0718745123,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,87.2387923492,9.13800597346,19.6653679055,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,82.4658521533,9.13800597346,21.3852519842,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,91.2442707459,9.13800597346,23.6708463023,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,92.9864249439,9.13800597346,25.4130005002,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,89.1679646959,9.13800597346,21.5945402523,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,88.1906034823,9.13800597346,20.6171790387,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,36.8500455635,3.54576238999,12.814210672,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,17.1452505605,2.34525752687,8.30716875919,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,14.2593521884,1.75928623277,6.00724168112,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,14.8029981496,0.204188575005,0.670151966802,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,37.3103852571,9.13800597346,1.18948250769,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,60.2657753102,9.13800597346,4.66639973739,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,81.2424340348,9.13800597346,13.6690095912,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,86.1768912131,9.13800597346,18.6034667695,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,89.9949897963,9.13800597346,22.4215653527,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,84.5371911991,9.13800597346,23.4565910299,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,91.5002758282,9.13800597346,23.9268513846,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,92.0218349736,9.13800597346,24.4484105299,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,93.5701311415,9.13800597346,25.9967066979,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,92.12367937,9.13800597346,24.5502549264,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,33.3624851296,2.9049599859,9.96745264226,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,11.8982996014,1.23100635228,4.17446897462,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,10.3165491549,0.862198732413,2.96152614801,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,15.6609863649,0.390264982449,1.34206377469,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  07:00:00,36.7254425152,9.13800597346,0.604539765759,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,57.3383140031,9.13800597346,1.73893843031,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,78.2810972954,9.13800597346,10.7076728517,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,83.6800456144,9.13800597346,16.1066211708,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,87.93296974,9.13800597346,20.3595452964,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,83.1743967649,9.13800597346,22.0937965957,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,91.2860799636,9.13800597346,23.71265552,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,92.0373420589,9.13800597346,24.4639176153,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,92.5954917408,9.13800597346,25.0220672971,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,92.0667596367,9.13800597346,24.493335193,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,38.0713309941,3.8419249621,13.7393335305,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,16.5710846834,2.231750125,7.84651028396,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,13.9932977768,1.67030579677,5.83016770553,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,15.2286822405,0.293608905843,1.0064157269,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  08:00:00,17.6482394935,9.13800597346,1.00580956745,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,34.4589480904,9.13800597346,8.1196043733,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,41.2024940203,9.13800597346,14.8631503032,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,45.3453985072,9.13800597346,19.0060547901,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,36.0263156465,9.13800597346,20.3954853986,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,36.593026324,9.13800597346,20.9621960761,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,36.6852020111,9.13800597346,21.0543717632,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,34.8652673278,9.13800597346,19.2344370798,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,17.782224211,2.4827552104,8.80664472618,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,14.7926838244,1.8095205267,6.4903390232,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,16.6809677492,2.26009374437,7.92804973034,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,7.30378908535,0.184965884148,0.625998926734,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,10.3532030165,0.850117222797,3.01026151922,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,9.18856044657,0.588002550069,2.10773362204,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,7.19336490926,0.153239884939,0.547300749854,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  07:00:00,36.8458150229,9.13800597346,0.724912273452,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,56.9635417261,9.13800597346,1.36416615325,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,71.5080632273,9.13800597346,3.93463878365,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,79.9484322083,9.13800597346,12.3750077646,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,85.8868590174,9.13800597346,18.3134345738,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,82.4391136009,9.13800597346,21.3585134317,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,90.534784442,9.13800597346,22.9613599984,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,92.0297213274,9.13800597346,24.4562968837,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,92.6234958209,9.13800597346,25.0500713772,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,88.305394364,9.13800597346,20.7319699204,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,26.7324470669,1.45141234161,4.7909622238,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,36.4455981557,9.13800597346,0.324695406234,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,56.7787022765,9.13800597346,1.17932670372,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,70.8215948133,9.13800597346,3.24817036968,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,80.1300565162,9.13800597346,12.5566320726,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,85.6769409769,9.13800597346,18.1035165332,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,83.4411525426,9.13800597346,22.3605523734,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,86.0743857208,9.13800597346,18.5009612772,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,73.3604473261,9.13800597346,5.7870228825,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,70.8384967423,9.13800597346,3.26507229863,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,68.9352302316,9.13800597346,1.36180578793,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,36.8677610079,9.13800597346,0.746858258518,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,57.0132117181,9.13800597346,1.41383614525,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,73.1258419948,9.13800597346,5.55241755118,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,83.6019765377,9.13800597346,16.0285520941,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,87.4579057188,9.13800597346,19.8844812751,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,70.3246169642,9.13800597346,9.24401679502,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,71.0301271582,9.13800597346,3.45670271452,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,77.4641221633,9.13800597346,9.89069771964,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,84.580360474,9.13800597346,17.0069360303,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,85.874383246,9.13800597346,18.3009588024,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,32.8751544084,2.71072395514,9.67435795179,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,14.9388398978,1.87785846317,6.56815716021,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,10.8158827447,0.972385095834,3.35067337441,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,15.314516375,0.314624375243,1.07123439193,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,37.3201929542,9.13800597346,1.19929020483,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,57.3089347026,9.13800597346,1.70955912978,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,76.1049303256,9.13800597346,8.53150588197,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,84.6567855603,9.13800597346,17.0833611167,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,88.2372730684,9.13800597346,20.6638486248,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,79.1555511416,9.13800597346,18.0749509725,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,87.7099585432,9.13800597346,20.1365340996,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,81.383122144,9.13800597346,13.8096977003,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,71.5373299775,9.13800597346,3.96390553387,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,71.3816465309,9.13800597346,3.80822208721,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,37.2255306385,9.13800597346,1.10462788908,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,57.2526763918,9.13800597346,1.653300819,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,74.7726578559,9.13800597346,7.19923341224,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,82.0745631171,9.13800597346,14.5011386735,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,84.0289846684,9.13800597346,16.4555602247,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,71.4924348359,9.13800597346,10.4118346667,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,71.1317942468,9.13800597346,3.55836980313,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,69.0863361986,9.13800597346,1.51291175496,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,68.9048839699,9.13800597346,1.33145952627,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,68.9900529713,9.13800597346,1.41662852763,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,17.3966839213,9.13800597346,0.75425399525,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,29.5301224772,9.13800597346,3.1907787601,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,35.2251301979,9.13800597346,8.88578648072,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,33.2874749693,9.13800597346,6.94813125217,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,22.5009786388,9.13800597346,6.87014839091,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,27.6619011369,9.13800597346,12.031070889,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,23.9179968089,9.13800597346,8.28716656102,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,17.4140478522,9.13800597346,1.78321760427,0.0,5.48122459637,1.0115996781,0.0,0.0
