Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,18.5355202074,2.63408162546,9.40861430746,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,18.3894780588,2.57777483093,9.31887895345,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,26.0925061821,4.22237325455,15.3773086531,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,21.4904336944,3.24873852406,11.7488708959,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,25.8276222745,4.19890041324,15.1358975868,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,20.1718258906,2.97506437384,10.7039372423,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,23.3817155062,3.70752717711,13.1813640546,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,16.6119507211,2.23760189381,7.8815245528,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,13.9877021168,1.66651738646,5.82836045592,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,14.8902761331,0.216040622236,0.745577903094,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,37.2012494765,9.13800597346,1.08034672707,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,58.4866929587,9.13800597346,2.88731738589,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,80.3558005686,9.13800597346,12.7823761249,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,86.2396079136,9.13800597346,18.66618347,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,90.4519297258,9.13800597346,22.8785052821,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,85.9492231202,9.13800597346,24.8686229511,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,94.7855428539,9.13800597346,27.2121184102,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,95.0628431153,9.13800597346,27.4894186717,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,89.4894029878,9.13800597346,21.9159785441,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,83.8804132915,9.13800597346,16.3069888479,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,29.6368636387,2.05971219297,7.08707894424,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,10.67013631,0.947144981338,3.23016705421,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,36.4538338922,9.13800597346,0.332931142794,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,56.9232473635,9.13800597346,1.32387179074,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,77.0529197251,9.13800597346,9.47949528147,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,84.4005863732,9.13800597346,16.8271619296,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,89.0722756332,9.13800597346,21.4988511896,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,83.0911533669,9.13800597346,22.0105531977,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,87.2945774733,9.13800597346,19.7211530297,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,83.5669107422,9.13800597346,15.9934862985,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,84.1195234901,9.13800597346,16.5460990465,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,87.3308339017,9.13800597346,19.757409458,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,36.532790471,3.45451120772,12.5882067618,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,17.0791220961,2.34483976993,8.24145805171,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,13.3173443571,1.56790803758,5.25661204506,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,14.6947172815,0.178218493238,0.587841180512,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,36.5372406327,9.13800597346,0.416337883253,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,57.0092892016,9.13800597346,1.40991362877,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,77.4697692912,9.13800597346,9.8963448476,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,84.5086988479,9.13800597346,16.9352744043,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,88.8010627844,9.13800597346,21.2276383407,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,83.6934110503,9.13800597346,22.6128108811,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,91.441718665,9.13800597346,23.8682942213,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,92.2431286698,9.13800597346,24.6697042261,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,92.8044387,9.13800597346,25.2310142563,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,91.7598570806,9.13800597346,24.1864326369,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,37.2752423136,3.59505933212,13.19011048,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,16.9112488495,2.27017606725,8.14824850781,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,13.2670416439,1.54738991962,5.2268274498,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,14.3390942846,0.0978599522646,0.31257672457,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,36.796010309,9.13800597346,0.675107559601,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,56.963270278,9.13800597346,1.36389470522,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,76.4921243915,9.13800597346,8.91869994786,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,82.9798705624,9.13800597346,15.4064461188,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,87.7518687729,9.13800597346,20.1784443293,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,83.7348238831,9.13800597346,22.654223714,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,91.2492024638,9.13800597346,23.6757780202,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,85.725920843,9.13800597346,18.1524963994,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,75.3468802995,9.13800597346,7.77345585582,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,72.7694753811,9.13800597346,5.19605093751,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,36.9755799387,9.13800597346,0.854677189304,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,56.9223853687,9.13800597346,1.32300979584,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,71.920218377,9.13800597346,4.3467939334,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,76.030234165,9.13800597346,8.45680972134,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,70.3628036401,9.13800597346,2.7893791965,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,62.1507457612,9.13800597346,1.07014559202,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,68.858890952,9.13800597346,1.2854665084,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,71.8953040533,9.13800597346,4.3218796097,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,74.1071435682,9.13800597346,6.53371912458,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,72.5585596783,9.13800597346,4.9851352347,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,17.174952177,9.13800597346,0.532522250973,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,27.3409358687,9.13800597346,1.00159215158,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,30.8864758787,9.13800597346,4.54713216161,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,35.4729118347,9.13800597346,9.13356811753,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,24.7259397454,9.13800597346,9.09510949751,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,19.9750288233,9.13800597346,4.34419857538,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,17.3507428749,9.13800597346,1.71991262701,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,24.4509344877,9.13800597346,8.82010423977,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,15.9778927615,2.06761513599,7.41745335105,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,16.3090898031,2.17109329686,7.64517223179,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,11.3452720213,1.09002652337,3.76242122343,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,9.49740435643,0.68260339719,2.32197668478,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  07:00:00,36.2252943634,9.13800597346,0.104391614028,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,56.7427202055,9.13800597346,1.14334463266,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,73.7217441564,9.13800597346,6.14831971279,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,80.2106881419,9.13800597346,12.6372636983,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,83.3815098264,9.13800597346,15.8080853828,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  12:00:00,78.6724915451,9.13800597346,17.5918913759,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,86.7457422112,9.13800597346,19.1723177675,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,88.1221616124,9.13800597346,20.5487371687,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,87.6688031648,9.13800597346,20.0953787212,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,88.1422368365,9.13800597346,20.5688123928,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,36.042255502,3.35384299892,12.1983400015,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,16.5465430621,2.20236015553,7.85135863209,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,14.1898999542,1.71068400094,5.98639167875,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  20:00:00,15.1138372149,0.266189557396,0.918990049716,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  07:00:00,37.2093197639,9.13800597346,1.08841701445,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/25  08:00:00,58.742347113,9.13800597346,3.14297154023,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,79.8178148982,9.13800597346,12.2443904545,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,83.2827043438,9.13800597346,15.7092799001,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,86.7446604421,9.13800597346,19.1712359985,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,83.1702577721,9.13800597346,22.0896576029,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,91.3168314105,9.13800597346,23.7434069669,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,92.5953753183,9.13800597346,25.0219508747,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,92.3776187166,9.13800597346,24.804194273,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,91.1326460524,9.13800597346,23.5592216087,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,37.0310519442,3.57506484936,12.9659145933,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,16.9200669041,2.28823043489,8.1390121947,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,14.5731353676,1.79762011414,6.28269097902,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,15.2115809074,0.288364854323,0.994558445285,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  07:00:00,37.4338464855,9.13800597346,1.31294373613,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/26  08:00:00,60.0924238877,9.13800597346,4.49304831491,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/26  09:00:00,80.8848144156,9.13800597346,13.311389972,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,84.7569592236,9.13800597346,17.18353478,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,88.2945147877,9.13800597346,20.7210903441,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,83.1794096184,9.13800597346,22.0988094492,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,92.4274281895,9.13800597346,24.8540037459,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,93.1251050923,9.13800597346,25.5516806487,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,92.0710777219,9.13800597346,24.4976532782,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,91.1665322908,9.13800597346,23.5931078472,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,37.4005904297,3.62062224044,13.2898956878,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,17.7456030596,2.45172234034,8.80105644477,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,15.6898071458,2.04885093694,7.14813193438,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,14.7015913084,0.173812319867,0.599121380729,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  07:00:00,37.5931051831,9.13800597346,1.47220243366,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,61.899944898,9.13800597346,6.30056932521,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,82.4508707595,9.13800597346,14.8774463159,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,85.365054214,9.13800597346,17.7916297703,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,88.1662302377,9.13800597346,20.592805794,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,81.9157481187,9.13800597346,20.8351479495,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,83.026184708,9.13800597346,15.4527602643,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,84.0259422489,9.13800597346,16.4525178052,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,90.6042206349,9.13800597346,23.0307961913,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,90.6461766872,9.13800597346,23.0727522436,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,35.8245168875,3.37298587315,11.9614585129,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,16.0487316629,2.13232361844,7.42358376996,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,14.1362127591,1.71356017883,5.92982830579,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,15.2049220685,0.286623644661,0.989640816055,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,37.0382266259,9.13800597346,0.917323876446,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,58.5144997118,9.13800597346,2.91512413898,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,80.5097372246,9.13800597346,12.936312781,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,84.900758477,9.13800597346,17.3273340333,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,88.4802598773,9.13800597346,20.9068354337,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,83.7989797934,9.13800597346,22.7183796242,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,92.1962603367,9.13800597346,24.6228358931,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,92.8147662364,9.13800597346,25.2413417928,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,93.1430386191,9.13800597346,25.5696141755,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,90.9548801515,9.13800597346,23.3814557079,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,36.8799235008,3.57153383878,12.8183171606,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,17.3940575984,2.39739385138,8.50383947257,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,15.2549148093,1.95682483062,6.80526570424,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,16.1213684411,0.159199346031,0.546344820637,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,17.737200561,9.13800597346,1.09477063493,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,32.2412639051,9.13800597346,5.90192018801,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,39.565735344,9.13800597346,13.2263916269,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,43.6303224694,9.13800597346,17.2909787523,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,33.1975023317,9.13800597346,17.5666720838,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,31.6463819158,9.13800597346,16.0155516678,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,31.6987122378,9.13800597346,16.0678819899,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,32.9169298944,9.13800597346,17.2860996465,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,21.3714073771,3.1738290527,11.70475405,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,18.9150434114,2.69917337871,9.72304575827,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,20.0842325612,2.99768570618,10.5937225806,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,12.872584434,1.40604410848,4.97371605105,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,17.4755480421,0.455437027966,1.60428673968,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,14.2262282854,1.62568490734,6.10771910364,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,24.7297528386,3.832639851,14.4042887131,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,22.0164306007,3.28921360463,12.2343927216,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,26.2500983392,4.20212563729,15.5551484275,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,20.5698401447,3.05632864011,11.0206872301,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,27.0347892583,4.45047760446,16.0914873794,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,22.2614304278,3.33954956954,12.4290565837,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,26.1298711908,4.16710313169,15.4699437846,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,18.3473127511,2.55917588848,9.29531258814,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,15.1258782893,1.89144648099,6.74160753386,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,16.6932544296,0.283015316478,0.994414838668,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  07:00:00,37.4617705449,9.13800597346,1.34086779551,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,57.3032954465,9.13800597346,1.70391987373,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,74.4746231123,9.13800597346,6.90119866866,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,79.1492980734,9.13800597346,11.5758736297,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,82.707405914,9.13800597346,15.1339814703,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,76.7292099663,9.13800597346,15.6486097971,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,84.6934905448,9.13800597346,17.1200661011,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,88.6513180305,9.13800597346,21.0778935869,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,90.804286767,9.13800597346,23.2308623233,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,88.5215777174,9.13800597346,20.9481532738,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,33.563737319,2.89117089338,10.1824939242,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,15.1958845615,1.92298481409,6.78007547299,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,14.0574206244,1.68093646976,5.88365988019,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,16.5436593284,0.252285089211,0.87554996469,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  07:00:00,37.2237366139,9.13800597346,1.10283386453,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,58.6584253995,9.13800597346,3.05904982674,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,81.9447391185,9.13800597346,14.3713146748,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,88.9767287942,9.13800597346,21.4033043505,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,94.8438585918,9.13800597346,27.2704341481,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,92.3099510934,9.13800597346,31.2293509242,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,104.234104953,9.13800597346,36.660680509,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,105.487469042,9.13800597346,37.9140445988,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,105.123230696,9.13800597346,37.5498062525,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,102.654258435,9.13800597346,35.0808339914,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,45.5965241073,5.15898405598,19.9474675498,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,23.6869693976,3.58822942192,13.6059157012,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,24.4979565074,3.81710998238,14.1880222506,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,22.547283462,1.5596400424,5.57181914516,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,17.7602082178,0.532035883283,1.81234806004,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,37.9804868834,9.13800597346,1.85958413399,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,63.0860973825,9.13800597346,7.48672180971,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,84.6320300122,9.13800597346,17.0586055686,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,91.8789347742,9.13800597346,24.3055103306,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,97.6161377017,9.13800597346,30.042713258,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,95.3893743775,9.13800597346,34.3087742083,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,105.530290257,9.13800597346,37.956865813,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,105.058422171,9.13800597346,37.4849977272,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,102.851341676,9.13800597346,35.2779172321,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,100.679310269,9.13800597346,33.1058858249,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,43.7498152544,4.80828044381,18.4514623091,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,22.4404926426,3.35960574616,12.588062622,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,19.9421543105,2.92926010456,10.5200699314,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,20.1997554557,1.07810224201,3.70582893926,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,37.6334556027,9.13800597346,1.51255285332,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,58.0156441881,9.13800597346,2.41626861531,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,78.2200455335,9.13800597346,10.6466210898,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,86.480235698,9.13800597346,18.9068112543,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,91.5379366706,9.13800597346,23.964512227,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,85.8699989253,9.13800597346,24.7893987562,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,95.2800543847,9.13800597346,27.706629941,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,96.2031308589,9.13800597346,28.6297064153,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,93.4149543892,9.13800597346,25.8415299455,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,90.3528653219,9.13800597346,22.7794408782,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,33.0955806971,2.77626917567,9.82923901996,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,14.6871579937,1.81545169523,6.37888202404,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,15.5086893778,2.01031369014,7.00555141324,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,16.248024914,0.186892770519,0.645307869047,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,37.4128868353,9.13800597346,1.29198408586,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,57.3252423268,9.13800597346,1.72586675404,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,76.4636350371,9.13800597346,8.89021059348,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,83.6899753023,9.13800597346,16.1165508586,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,90.9030594977,9.13800597346,23.329635054,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,87.5295880973,9.13800597346,26.4489879282,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,95.1494787973,9.13800597346,27.5760543536,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,90.6850102776,9.13800597346,23.111585834,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,86.9009509264,9.13800597346,19.3275264828,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,80.8167238369,9.13800597346,13.2432993933,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,18.0180163537,9.13800597346,1.37558642765,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,33.7504879002,9.13800597346,7.41114418303,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,40.266885295,9.13800597346,13.9275415779,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,45.5013098756,9.13800597346,19.1619661584,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,37.5188702483,9.13800597346,21.8880400004,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,37.1786840215,9.13800597346,21.5478537736,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,32.1246844296,9.13800597346,16.4938541817,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,23.8526288823,9.13800597346,8.2217986344,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,10.0276952471,0.7920674245,2.74280354817,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,7.53790191587,0.235297459111,0.809780182296,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,17.2757647241,2.27360402845,8.50933642115,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,23.6017184776,3.5703410946,13.5385531086,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,25.9289383651,3.96987206506,15.4662420255,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,30.105255382,4.83531173751,18.77711937,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,28.9060784826,4.5788978289,17.8343563793,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,30.0618196817,4.99270878231,18.576286625,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,23.1607006418,3.74855129603,12.9193250713,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,19.5172764063,3.0353821218,9.98907001002,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,16.1754451769,2.25838858307,7.42423231935,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,13.2057605792,1.55357331028,5.15936299446,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
