Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,37.3543917445,9.13800597346,1.23348899503,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,57.5399448415,9.13800597346,1.9405692687,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,77.9660137311,9.13800597346,10.3925892875,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,86.7360461822,9.13800597346,19.1626217386,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,92.3449561125,9.13800597346,24.7715316689,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,88.6014927111,9.13800597346,27.5208925419,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,95.2791164893,9.13800597346,27.7056920457,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,95.0081327829,9.13800597346,27.4347083393,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,95.9530697962,9.13800597346,28.3796453525,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,95.2258142881,9.13800597346,27.6523898444,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,40.1117120453,4.12847025441,15.4931692894,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,19.9918157396,2.86569163467,10.6332998304,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,19.1531500358,2.75431465065,9.90601111068,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,19.7587097485,0.967183005535,3.37570246849,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,37.985479777,9.13800597346,1.86457702754,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,62.0914428728,9.13800597346,6.49206729995,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,84.2217203763,9.13800597346,16.6482959327,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,91.391972191,9.13800597346,23.8185477474,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,94.7566848841,9.13800597346,27.1832604405,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,88.3377918769,9.13800597346,27.2571917078,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,96.8278023998,9.13800597346,29.2543779562,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,99.2778725751,9.13800597346,31.7044481315,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,98.8119308998,9.13800597346,31.2385064562,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,96.9686566217,9.13800597346,29.395232178,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,40.2804624396,4.32614372409,15.464246214,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,20.0132096945,2.99619329938,10.5241921207,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,17.764614062,2.5349202523,8.73686953519,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,17.7936341993,0.54650039556,1.83130952929,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,15.4965670275,0.0186796074613,0.062063145527,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,37.6793176206,9.13800597346,1.55841487122,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,59.1310883022,9.13800597346,3.53171272942,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,80.103522247,9.13800597346,12.5300978033,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,87.3637239985,9.13800597346,19.7902995548,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,92.8100681573,9.13800597346,25.2366437136,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,88.7840203562,9.13800597346,27.703420187,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,97.3368941282,9.13800597346,29.7634696845,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,100.193130475,9.13800597346,32.6197060312,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,98.042212876,9.13800597346,30.4687884323,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,92.3561812711,9.13800597346,24.7827568275,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,36.2290041124,3.5286713239,12.210260287,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,15.4675518948,2.02471793906,6.95000968127,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,12.8295185787,1.43730171251,4.89939259168,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,16.2622479923,0.194587718854,0.651835998988,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  06:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,37.3853921288,9.13800597346,1.26448937941,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,58.6088077372,9.13800597346,3.00943216442,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,79.4862453719,9.13800597346,11.9128209283,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,85.9680186942,9.13800597346,18.3945942505,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,92.1953561669,9.13800597346,24.6219317232,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,89.331684699,9.13800597346,28.2510845298,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,99.0316930124,9.13800597346,31.4582685687,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,89.8815912163,9.13800597346,22.3081667727,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,76.855520453,9.13800597346,9.2820960094,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,76.5014799454,9.13800597346,8.92805550171,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  17:00:00,23.1607986886,0.602566923236,2.06815926386,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,9.41389083499,0.643543806786,2.27752275374,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,8.21389196218,0.379756709815,1.3413109779,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,37.6593034712,9.13800597346,1.53840072174,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,59.9242027522,9.13800597346,4.32482717942,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,82.4525926787,9.13800597346,14.879168235,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,89.1600152765,9.13800597346,21.5865908329,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,91.7439695012,9.13800597346,24.1705450576,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,84.7632161926,9.13800597346,23.6826160234,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,91.7099487422,9.13800597346,24.1365242985,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,89.7872525968,9.13800597346,22.2138281531,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,83.9601760142,9.13800597346,16.3867515706,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,78.4896849326,9.13800597346,10.9162604889,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,20.975975061,9.13800597346,4.333545135,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,38.3050371677,9.13800597346,11.9656934506,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,39.972544926,9.13800597346,13.6332012089,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,43.4608744156,9.13800597346,17.1215306984,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,38.6608534469,9.13800597346,23.030023199,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,32.9884200916,9.13800597346,17.3575898437,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,28.1173603889,9.13800597346,12.486530141,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,27.9291097228,9.13800597346,12.2982794749,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,17.9400015989,2.46845920861,8.97871811583,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,23.5790965792,3.60591335699,13.4803589477,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,19.5508676684,2.75965775123,10.2983856427,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,16.8596381553,1.9243981571,6.9552490571,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,17.9072111731,0.550202065504,1.94118483311,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,19.0355292858,2.66813553645,9.87456947494,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,22.8839168374,3.50561186542,12.8854806975,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,25.2285019646,3.94502939073,14.7906482994,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,31.1732014182,5.15981198138,19.5205651624,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,28.6168586063,4.63678049012,17.4872538418,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,30.9756117277,5.13879143313,19.3439960201,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,26.9625125195,4.29639416224,16.1732940828,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,25.1501414466,3.95779471355,14.6995224586,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,19.414610761,2.818314686,10.1034718005,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,16.4391776222,1.86878553352,6.5904011476,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,17.8623817318,0.543731290516,1.90282616677,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,38.2389081639,9.13800597346,2.11800541451,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,61.1442690316,9.13800597346,5.5448934588,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,80.3280355989,9.13800597346,12.7546111553,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,81.4321377736,9.13800597346,13.8587133299,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,84.2996419032,9.13800597346,16.7262174595,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,79.4138953628,9.13800597346,18.3332951936,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,83.5890791405,9.13800597346,16.0156546969,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,83.1708521722,9.13800597346,15.5974277285,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,83.419146497,9.13800597346,15.8457220534,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,84.8259842799,9.13800597346,17.2525598363,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,32.5038033488,2.62486201505,9.38886883226,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,14.4330823865,1.75269207167,6.18756604034,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,12.0094520186,0.906926273221,3.12253480429,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,37.7941125581,9.13800597346,1.6732098087,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,60.0747427389,9.13800597346,4.47536716613,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,82.0964215335,9.13800597346,14.5229970898,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,88.5483313882,9.13800597346,20.9749069445,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,92.4512680082,9.13800597346,24.8778435645,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,88.897484139,9.13800597346,27.8168839698,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,90.1695382807,9.13800597346,22.596113837,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,81.6316294437,9.13800597346,14.0582050001,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,78.5279198639,9.13800597346,10.9544954203,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  16:00:00,81.3496830082,9.13800597346,13.7762585646,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,10.2914146343,0.851613334733,2.94697702508,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  19:00:00,11.0565034548,0.685362997152,2.39114951647,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,37.4146077025,9.13800597346,1.29370495308,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/16  08:00:00,57.499405076,9.13800597346,1.9000295032,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,79.6119445559,9.13800597346,12.0385201123,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,88.0622833239,9.13800597346,20.4888588803,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,92.9455077738,9.13800597346,25.3720833302,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,88.4632957241,9.13800597346,27.3826955549,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/16  13:00:00,96.5817158549,9.13800597346,29.0082914112,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,97.4831798979,9.13800597346,29.9097554543,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,97.9624386001,9.13800597346,30.3890141564,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,96.2948084524,9.13800597346,28.7213840088,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,40.3314145156,4.24554125041,15.5958007637,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,19.4490839827,2.77115253435,10.1851071739,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,19.5525270073,2.51398590318,9.05855016297,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,18.8635346558,0.766681805909,2.68102857544,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,38.4067814134,9.13800597346,2.28587866399,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,59.7059282312,9.13800597346,4.1065526584,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,72.0545287744,9.13800597346,4.48110433074,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  10:00:00,78.649154879,9.13800597346,11.0757304353,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,87.2595383202,9.13800597346,19.6861138766,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,84.2650422243,9.13800597346,23.1844420551,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,89.3532473704,9.13800597346,21.7798229267,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,81.5739514304,9.13800597346,14.0005269868,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,89.8960713926,9.13800597346,22.322646949,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,91.4104089538,9.13800597346,23.8369845102,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,35.9089040517,3.41704430617,12.001787244,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,14.2599874966,1.74514666046,6.02201656169,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,11.7721789806,0.855731088688,2.93645695081,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,37.5575701366,9.13800597346,1.43666738721,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,57.5205973418,9.13800597346,1.92122176899,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,79.6985706699,9.13800597346,12.1251462263,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,86.0821378523,9.13800597346,18.5087134086,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,79.6420252011,9.13800597346,12.0686007574,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,66.1110305152,9.13800597346,5.030430346,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,71.2319984293,9.13800597346,3.65857398565,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,72.3903375968,9.13800597346,4.81691315317,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,71.6105584553,9.13800597346,4.03713401163,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,71.253166555,9.13800597346,3.6797421114,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,17.8742668176,9.13800597346,1.23183689156,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,28.6172400843,9.13800597346,2.27789636718,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,37.8470284665,9.13800597346,11.5076847494,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,45.0100218181,9.13800597346,18.670678101,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,37.5451725067,9.13800597346,21.9143422588,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,26.2398719416,9.13800597346,10.6090416937,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,16.6705874167,9.13800597346,1.03975716873,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,16.2721007286,9.13800597346,0.641270480702,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,11.1395231879,0.965065968428,3.68163294505,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,19.781128857,2.75477587071,10.5335287118,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,30.5169362659,4.95011119175,19.0740007997,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,25.3196723198,3.87567352119,14.9511745241,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,31.6518972816,5.19318539773,19.9658876094,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,22.4894439503,3.48970052258,12.5069191532,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,16.9146494978,2.42793078326,7.99389444012,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,6.71744595307,0.0535604091782,0.171061269424,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  07:00:00,37.2065021487,9.13800597346,1.08559939929,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,57.26154933,9.13800597346,1.66217375718,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,75.8277504826,9.13800597346,8.25432603893,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,85.067059762,9.13800597346,17.4936353183,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,90.9352139436,9.13800597346,23.3617895,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,86.2905539094,9.13800597346,25.2099537402,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,94.2679822096,9.13800597346,26.6945577659,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,91.3994191957,9.13800597346,23.8259947521,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,82.2464183396,9.13800597346,14.672993896,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,74.6908166489,9.13800597346,7.11739220525,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  07:00:00,37.2149566442,9.13800597346,1.09405389478,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/22  08:00:00,57.4394411902,9.13800597346,1.84006561735,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,77.3651976482,9.13800597346,9.79177320455,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,83.1869349832,9.13800597346,15.6135105396,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,87.4981219341,9.13800597346,19.9246974905,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,84.8624068365,9.13800597346,23.7818066673,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,93.3493736283,9.13800597346,25.7759491847,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,90.9490676438,9.13800597346,23.3756432001,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,89.9675872951,9.13800597346,22.3941628514,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,83.2066374728,9.13800597346,15.6332130291,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,37.0247639327,9.13800597346,0.903861183287,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,57.1203255522,9.13800597346,1.52094997942,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,73.7018711751,9.13800597346,6.12844673142,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,81.481095982,9.13800597346,13.9076715384,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,83.5015067353,9.13800597346,15.9280822917,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,75.5587465478,9.13800597346,14.4781463786,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,74.9952341159,9.13800597346,7.42180967229,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,71.0986358446,9.13800597346,3.52521140094,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,75.150754121,9.13800597346,7.57732967741,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,78.4352642923,9.13800597346,10.8618398487,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,36.835822371,9.13800597346,0.714919621602,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,57.0566257743,9.13800597346,1.45725020145,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,74.1517262981,9.13800597346,6.57830185443,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,80.3157548731,9.13800597346,12.7423304294,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,85.8223984214,9.13800597346,18.2489739778,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,83.1652771273,9.13800597346,22.0846769581,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,91.1165573626,9.13800597346,23.543132919,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,90.7720955669,9.13800597346,23.1986711233,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,88.4697243666,9.13800597346,20.896299923,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,84.914989883,9.13800597346,17.3415654394,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,30.3821109525,2.26168358377,7.63035486725,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,11.5131532169,1.14471274469,3.87561619775,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,37.2533377551,9.13800597346,1.13243500572,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,57.3185102547,9.13800597346,1.71913468187,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,79.0989834478,9.13800597346,11.5255590041,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,85.9806692532,9.13800597346,18.4072448096,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,89.5859873227,9.13800597346,22.0125628791,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,84.8835960292,9.13800597346,23.8029958601,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,91.1280327832,9.13800597346,23.5546083395,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,90.9781961146,9.13800597346,23.404771671,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,90.8974475061,9.13800597346,23.3240230625,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,86.5164209297,9.13800597346,18.942996486,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,29.0820526128,1.89777815402,6.69420195733,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,12.0235041644,1.21856875025,4.31211113964,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,13.9355002061,0.99393634526,3.47440625301,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,18.3480734113,9.13800597346,1.70564348528,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,33.7732360338,9.13800597346,7.43389231662,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,42.987481826,9.13800597346,16.6481381088,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,47.6002792982,9.13800597346,21.2609355811,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,37.952617675,9.13800597346,22.3217874271,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,39.2268963829,9.13800597346,23.596066135,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,39.7015129977,9.13800597346,24.0706827498,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,39.7317328533,9.13800597346,24.1009026053,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,26.5424952494,4.33061391272,15.7190570622,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,20.6766528449,3.08512774137,11.098700829,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,20.6519135546,3.10197754875,11.0571117314,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,15.3929796316,1.31695226538,4.60886975842,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,17.4790689358,0.459949134999,1.60329552636,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,9.92820346714,0.719793686285,2.71558550639,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,21.1959770939,3.08654597449,11.6166068449,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,24.3004056634,3.75875898428,14.0488224046,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,29.0840320185,4.75298140355,17.8382263405,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,27.8512076331,4.52828994179,16.8300934169,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,30.3539016046,5.04977535766,18.8113019724,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,27.3416207232,4.4323256477,16.4164708011,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,27.7849975816,4.55815286508,16.734020442,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,23.7054391442,3.68354378554,13.5290710841,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,20.1841136956,2.98558644156,10.7057029795,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,14.8151943201,1.19017750003,4.15785921231,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,18.8150272124,0.760271096385,2.63893184156,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,17.5585547325,0.476110950441,1.66661950761,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,40.2824284284,9.13800597346,4.16152567899,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,65.8290908199,9.13800597346,10.2297152471,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,84.6199446981,9.13800597346,17.0465202545,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,89.0704334101,9.13800597346,21.4970089664,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,92.9503266581,9.13800597346,25.3769022145,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,88.871442328,9.13800597346,27.7908421588,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,98.5141170648,9.13800597346,30.9406926212,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,99.0705399393,9.13800597346,31.4971154957,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,97.1362564465,9.13800597346,29.5628320028,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,94.863150306,9.13800597346,27.2897258623,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,39.2519915419,3.99411066862,14.7678083718,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,17.4933054075,2.37862316427,8.62185796874,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,18.7089625235,2.02893060388,7.21287431179,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,19.049304628,0.810126573131,2.82335378041,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,38.352945375,9.13800597346,2.23204262556,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,61.7330571853,9.13800597346,6.13368161245,0.0,38.3685721746,8.09279742479,0.0,0.0
