Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/29  09:00:00,81.2011727066,9.13800597346,13.627748263,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,86.9675589201,9.13800597346,19.3941344764,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,91.9421113267,9.13800597346,24.368686883,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,87.9232240468,9.13800597346,26.8426238777,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,97.1696550127,9.13800597346,29.5962305691,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,99.378170467,9.13800597346,31.8047460234,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,100.494030249,9.13800597346,32.9206058049,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,100.067120008,9.13800597346,32.4936955647,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,44.4657984274,4.87967111929,19.0960548066,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,22.5046269763,3.31975192053,12.6920507813,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,23.644634054,3.04004947008,11.1374269761,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,21.0981065959,1.24816799822,4.43411432323,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,18.7558394014,0.742366665941,2.59764846098,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,17.2803602524,0.419353602369,1.44518237556,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,37.9767887254,9.13800597346,1.85588597595,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,59.0630372276,9.13800597346,3.46366165476,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,81.0993566339,9.13800597346,13.5259321902,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,89.5295191598,9.13800597346,21.9560947162,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,95.2626783711,9.13800597346,27.6892539275,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,91.0871316135,9.13800597346,30.0065314443,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,100.474290496,9.13800597346,32.9008660523,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,101.738748717,9.13800597346,34.1653242732,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,99.2369425369,9.13800597346,31.6635180933,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,95.4645587402,9.13800597346,27.8911342965,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,35.930958038,3.45851541847,11.982370118,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,11.1464423959,1.0925188462,3.56109927524,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  07:00:00,37.644872462,9.13800597346,1.52396971255,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,57.4373087048,9.13800597346,1.83793313199,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,78.1849275022,9.13800597346,10.6115030586,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,86.3385545028,9.13800597346,18.7651300591,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,90.5639181666,9.13800597346,22.9904937229,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,82.9563129788,9.13800597346,21.8757128096,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,85.7446357398,9.13800597346,18.1712112961,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,81.0174321721,9.13800597346,13.4440077285,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,79.0089335222,9.13800597346,11.4355090785,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,79.7320344228,9.13800597346,12.1586099792,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,24.4141754762,0.880864700834,3.04323827392,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,12.2073049796,1.27926866026,4.43521204491,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,10.944545398,0.32945886833,1.14792892191,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,36.2685632557,9.13800597346,0.14766050631,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,55.6707262444,9.13800597346,0.0713506716313,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,67.6017060533,9.13800597346,0.0282816096287,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.639458329298,0.639458329298
 09/01  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.36701600521,4.36701600521
 09/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,6.90248151667,0.40965724221,0.0,0.0,5.48122459637,1.0115996781,6.95956405713,6.95956405713
 09/01  19:00:00,12.7486503537,1.79432607928,0.0,0.0,5.48122459637,1.0115996781,30.4833553553,30.4833553553
 09/01  20:00:00,17.4011536045,1.98532933005,0.0,0.0,5.48122459637,1.0115996781,33.7282616376,33.7282616376
 09/01  21:00:00,17.5237549779,2.1079307034,0.0,0.0,5.48122459637,1.0115996781,35.8111055944,35.8111055944
 09/01  22:00:00,17.172706291,1.75688201658,0.0,0.0,5.48122459637,1.0115996781,29.8472275732,29.8472275732
 09/01  23:00:00,16.8657270899,1.44990281546,0.0,0.0,5.48122459637,1.0115996781,24.6320349821,24.6320349821
 09/01  24:00:00,16.1111960973,0.695371822805,0.0,0.0,5.48122459637,1.0115996781,11.8134973478,11.8134973478
 09/02  01:00:00,15.9701545001,0.554330225664,0.0,0.0,5.48122459637,1.0115996781,9.41737705771,9.41737705771
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,2.23307268937,2.23307268937
 09/02  08:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,0.0170642591116,0.0170642591116
 09/02  09:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,26.6899091786,9.13800597346,0.350565461424,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,29.4349224473,9.13800597346,3.09557873017,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  12:00:00,24.0830571032,9.13800597346,8.45222685528,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,29.3129638943,9.13800597346,13.6821336463,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,26.857343676,9.13800597346,11.2265134281,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,23.7325205539,9.13800597346,8.10169030597,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,8.32661485913,0.392375550592,1.44141503407,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,7.78375659668,0.27676295264,1.01416936958,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,11.1945727023,0.975199459079,3.7265489688,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,19.1718618496,2.64937210597,10.0296654691,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,24.8525354163,3.83958973761,14.5201214042,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  13:00:00,18.4717584014,2.49961775821,9.47931636877,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  14:00:00,21.315768405,3.13153980067,11.6914043298,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,17.2782124178,2.34111417476,8.4442739686,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,18.2876894343,2.64440262701,9.15046253285,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  17:00:00,11.5021611636,1.11734753411,3.89198935501,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  18:00:00,8.4189987112,0.422722534782,1.50345190196,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  19:00:00,11.3001157434,0.0761166701905,0.269674798769,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  12:00:00,11.5213111582,1.06449551377,3.96399136998,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  13:00:00,11.6163184285,1.11933147882,4.00416267522,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  14:00:00,14.1588741415,1.7350202643,5.93102960273,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  15:00:00,13.3649829076,1.55239213129,5.31976650181,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  16:00:00,11.1790944404,1.04491634635,3.64135381955,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  17:00:00,9.79066694855,0.722530839252,2.57531183483,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  18:00:00,8.84501862603,0.515377814922,1.83681653665,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  07:00:00,36.9141682228,9.13800597346,0.793265473419,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/05  08:00:00,56.9093213018,9.13800597346,1.30994572896,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/05  09:00:00,71.4439464374,9.13800597346,3.87052199373,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  10:00:00,76.8780916208,9.13800597346,9.30466717716,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  11:00:00,79.5619132704,9.13800597346,11.9884888268,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  12:00:00,74.334524878,9.13800597346,13.2539247089,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/05  13:00:00,80.8461085139,9.13800597346,13.2726840702,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  14:00:00,79.6892745287,9.13800597346,12.115850085,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  15:00:00,80.2722906428,9.13800597346,12.6988661992,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  16:00:00,81.8866219371,9.13800597346,14.3131974935,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  17:00:00,26.9169686944,1.41607815363,5.01081803928,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/05  18:00:00,7.95405353122,0.321937568638,1.13929168811,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  07:00:00,36.8617987691,9.13800597346,0.740896019689,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/06  08:00:00,56.9009622274,9.13800597346,1.30158665456,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/06  09:00:00,71.2254888594,9.13800597346,3.6520644158,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  10:00:00,76.8857135532,9.13800597346,9.31228910952,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  11:00:00,81.568465566,9.13800597346,13.9950411224,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,75.8766022588,9.13800597346,14.7960020896,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,85.0598461203,9.13800597346,17.4864216766,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,87.3055796461,9.13800597346,19.7321552024,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,86.1237060099,9.13800597346,18.5502815662,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,83.7734637224,9.13800597346,16.2000392788,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,26.5515870165,1.35795621814,4.70355829688,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,7.81273316233,0.295506340849,1.02440254701,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  07:00:00,36.7259794333,9.13800597346,0.605076683928,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/07  08:00:00,56.8502310175,9.13800597346,1.25085544471,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/07  09:00:00,69.3190984725,9.13800597346,1.74567402889,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  10:00:00,75.6746534033,9.13800597346,8.10122895969,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,79.6322500139,9.13800597346,12.0588255702,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,75.4001976103,9.13800597346,14.3195974411,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,82.9285809942,9.13800597346,15.3551565506,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  14:00:00,82.0226570429,9.13800597346,14.4492325992,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,80.1324802065,9.13800597346,12.5590557628,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,77.3694126047,9.13800597346,9.79598816103,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  07:00:00,36.1255225506,9.13800597346,0.00461980114591,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/08  08:00:00,56.5290260789,9.13800597346,0.929650506133,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/08  09:00:00,69.7279385896,9.13800597346,2.15451414601,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,78.3734158777,9.13800597346,10.7999914341,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,79.6286623732,9.13800597346,12.0552379296,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,69.8176967978,9.13800597346,8.73709662861,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,77.3772559721,9.13800597346,9.8038315285,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,79.8579365271,9.13800597346,12.2845120834,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,80.627370048,9.13800597346,13.0539456043,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,78.8903569883,9.13800597346,11.3169325446,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,22.7958670918,0.538236527416,1.76755806285,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  08:00:00,17.0509880955,9.13800597346,0.408558169514,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/09  09:00:00,27.3263767843,9.13800597346,0.987033067204,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  10:00:00,30.0021940249,9.13800597346,3.66285030777,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,34.5737307777,9.13800597346,8.23438706056,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,26.5295658585,9.13800597346,10.8987356106,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,25.2856912329,9.13800597346,9.65486098499,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,21.7909283624,9.13800597346,6.16009811443,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,19.5972661259,9.13800597346,3.96643587798,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,11.5980149532,1.1263050069,3.97888567181,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,17.5631871769,2.42090170237,8.64946120009,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,16.5899814113,2.2077066563,7.88945048053,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,18.904961701,2.74665230061,9.66548512589,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,12.692663523,1.38440595928,4.81543328926,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,10.3309616499,0.855217566311,2.98291980914,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,8.40691854621,0.428728961453,1.4853653103,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  07:00:00,36.3624498313,9.13800597346,0.241547081887,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/11  08:00:00,56.5905385537,9.13800597346,0.99116298094,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/11  09:00:00,69.1417686536,9.13800597346,1.56834420998,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,73.7608078998,9.13800597346,6.18738345619,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,75.9086481832,9.13800597346,8.33522373954,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,70.7222486111,9.13800597346,9.64164844189,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,81.296244001,9.13800597346,13.7228195574,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,83.3420008164,9.13800597346,15.7685763728,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,80.256551546,9.13800597346,12.6831271024,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,77.1443309869,9.13800597346,9.57090654327,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,22.8464729497,0.531153286632,1.82524716155,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  07:00:00,36.7335627494,9.13800597346,0.612660000033,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/12  08:00:00,56.6663596285,9.13800597346,1.06698405567,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,68.9435417345,9.13800597346,1.37011729082,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,72.8537079068,9.13800597346,5.28028346321,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,76.1488829318,9.13800597346,8.57545848814,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,72.8591670785,9.13800597346,11.7785669093,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,80.0743337978,9.13800597346,12.5009093541,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,81.7561827527,9.13800597346,14.1827583091,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,82.3466337213,9.13800597346,14.7732092776,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,79.6263939005,9.13800597346,12.0529694569,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,24.0818149977,0.840202117388,2.7515403788,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,8.43633438825,0.449555645762,1.49395446803,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  07:00:00,36.4484259166,9.13800597346,0.327523167211,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/13  08:00:00,56.5308705047,9.13800597346,0.931494931886,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,69.4533610964,9.13800597346,1.87993665279,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,74.0320075058,9.13800597346,6.45858306218,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,75.475278885,9.13800597346,7.90185444136,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,72.0049583464,9.13800597346,10.9243581772,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,81.0511097659,9.13800597346,13.4776853223,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,78.5240083812,9.13800597346,10.9505839376,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,76.5901436957,9.13800597346,9.01671925209,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,75.3681507342,9.13800597346,7.79472629052,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  07:00:00,36.4324461113,9.13800597346,0.31154336186,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/14  08:00:00,56.6055473339,9.13800597346,1.00617176114,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/14  09:00:00,69.1343350172,9.13800597346,1.56091057358,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,72.3546338249,9.13800597346,4.78120938122,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,76.2196883416,9.13800597346,8.64626389799,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,72.8805190571,9.13800597346,11.7999188879,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,79.2967622701,9.13800597346,11.7233378264,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,79.4667371158,9.13800597346,11.8933126721,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,81.2483725939,9.13800597346,13.6749481503,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,80.5807097266,9.13800597346,13.0072852829,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,23.5948786042,0.693985496546,2.41082060615,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  07:00:00,37.7093763134,9.13800597346,0.101306897357,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/15  08:00:00,56.2379749359,9.13800597346,0.638599363055,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/15  09:00:00,68.5871427194,9.13800597346,1.01371827577,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,69.710385658,9.13800597346,2.13696121441,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,74.3420536186,9.13800597346,6.76862917491,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,69.9919365571,9.13800597346,8.91133638796,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,77.7961709869,9.13800597346,10.2227465433,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,75.499913781,9.13800597346,7.92648933737,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,74.1297616243,9.13800597346,6.55633718071,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,74.1920755943,9.13800597346,6.61865115062,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,17.1179969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  08:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/16  09:00:00,26.4631224518,9.13800597346,0.123778734673,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  10:00:00,27.2259913865,9.13800597346,0.886647669387,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,31.5970051105,9.13800597346,5.25766139341,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,24.241980601,9.13800597346,8.61115035304,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,25.3475739687,9.13800597346,9.71674372081,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,26.6537656722,9.13800597346,11.0229354243,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,26.5468488529,9.13800597346,10.916018605,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,10.6903173495,0.948022841116,3.24947023395,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,9.36487265162,0.655596814426,2.21645156273,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,16.5014261707,2.18112696091,7.82747493536,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,14.3568550471,1.72411879353,6.13991197912,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,14.2319219681,1.70216813186,6.03692956178,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,11.428606788,1.0976376399,3.83814487361,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,10.0779184514,0.800928976007,2.78416520091,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  07:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/18  08:00:00,55.9624310854,9.13800597346,0.363055512609,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/18  09:00:00,69.1208894317,9.13800597346,1.54746498806,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,76.0258198483,9.13800597346,8.45239540461,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,81.1861904167,9.13800597346,13.612765973,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,74.2663064564,9.13800597346,13.1857062873,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,83.2863575571,9.13800597346,15.7129331134,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,84.9976471006,9.13800597346,17.4242226569,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,83.3727579395,9.13800597346,15.7993334959,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,82.880998711,9.13800597346,15.3075742674,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,26.7286600901,1.38700814276,4.8515794459,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,7.69802806135,0.270548451509,0.934655335376,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  07:00:00,38.0564143523,9.13800597346,0.4483449362,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/19  08:00:00,56.8776883439,9.13800597346,1.2783127711,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/19  09:00:00,72.8186294278,9.13800597346,5.24520498418,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,80.4872122754,9.13800597346,12.9137878317,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,84.2284974924,9.13800597346,16.6550730487,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,77.7515830444,9.13800597346,16.6709828752,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,85.6911782205,9.13800597346,18.1177537768,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,86.4844653483,9.13800597346,18.9110409046,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,86.6895792976,9.13800597346,19.1161548539,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,85.0683019713,9.13800597346,17.4948775277,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,28.6715918873,1.8352358353,6.34628355055,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,9.00168069431,0.566143626073,1.94271279377,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,14.0571681948,0.029132044039,0.099378542978,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  07:00:00,37.7314911151,9.13800597346,0.123421698997,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/20  08:00:00,56.6863026894,9.13800597346,1.08692711656,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/20  09:00:00,71.5891150775,9.13800597346,4.0156906339,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,81.2672469513,9.13800597346,13.6938225076,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,85.0215632609,9.13800597346,17.4481388172,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,78.962793082,9.13800597346,17.8821929128,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,87.0451122212,9.13800597346,19.4716877775,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,85.590903856,9.13800597346,18.0174794124,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,84.5848734432,9.13800597346,17.0114489995,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,85.066653955,9.13800597346,17.4932295114,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,29.9657316589,2.11021810131,7.36544105607,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,10.0993367998,0.806014514897,2.80049801043,0.0,5.48122459637,1.0115996781,0.0,0.0
