Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/20  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  07:00:00,37.6637949493,9.13800597346,0.0557255332053,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/21  08:00:00,56.7133568384,9.13800597346,1.11398126563,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/21  09:00:00,71.722724643,9.13800597346,4.14930019932,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,81.4946469734,9.13800597346,13.9212225297,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,87.2040652006,9.13800597346,19.6306407569,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,83.4855143237,9.13800597346,22.4049141545,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,91.2283886119,9.13800597346,23.6549641682,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,91.4640544866,9.13800597346,23.8906300429,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,89.2974484274,9.13800597346,21.7240239838,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,86.0075389067,9.13800597346,18.434114463,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,29.9485936044,2.06919706425,7.3893240387,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,11.0296081394,1.00478513055,3.53199873442,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  07:00:00,38.2504843392,9.13800597346,0.642414923099,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/22  08:00:00,56.9603258972,9.13800597346,1.36095032436,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/22  09:00:00,73.3473349647,9.13800597346,5.7739105211,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  10:00:00,81.1261030322,9.13800597346,13.5526785886,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,84.6101565966,9.13800597346,17.036732153,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,79.9081959321,9.13800597346,18.8275957629,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,86.9542877055,9.13800597346,19.3808632618,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,84.527570652,9.13800597346,16.9541462083,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,83.7850113143,9.13800597346,16.2115868707,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,83.5330148433,9.13800597346,15.9595903996,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,28.5921701938,1.8024094373,6.29968825501,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,7.46516090003,0.218185126677,0.754151498886,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,17.1179969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  08:00:00,17.5506952229,9.13800597346,0.908265296861,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/23  09:00:00,28.8670753511,9.13800597346,2.52773163401,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  10:00:00,36.6832315411,9.13800597346,10.3438878239,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  11:00:00,39.0311913301,9.13800597346,12.691847613,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  12:00:00,30.1016944114,9.13800597346,14.4708641634,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  13:00:00,34.0615316346,9.13800597346,18.4307013867,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  14:00:00,35.1374707148,9.13800597346,19.5066404669,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  15:00:00,30.4025150842,9.13800597346,14.7716848363,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  16:00:00,11.0999695388,1.02226624158,3.5848790228,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,12.5933255891,1.36075229447,4.73974902016,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,7.5975197687,0.247210690045,0.857484804194,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,12.5908852348,1.2820299545,4.81603100589,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,17.1286383598,2.22035691481,8.41545717055,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,17.3775053197,2.31676677329,8.56791427197,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,11.7584345566,1.15487533138,4.11073495072,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,15.2519044404,1.93799016673,6.82108999921,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,13.4144691106,1.49636296741,5.42528186873,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,12.6691445362,1.3358787923,4.84044146948,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,7.34973816028,0.190041727329,0.666872158481,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  07:00:00,38.395139409,9.13800597346,0.787069992932,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/25  08:00:00,56.9361763946,9.13800597346,1.33680082182,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/25  09:00:00,73.1036673879,9.13800597346,5.53024294426,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  10:00:00,81.4928755895,9.13800597346,13.9194511459,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,82.928001182,9.13800597346,15.3545767384,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  12:00:00,76.3924259044,9.13800597346,15.3118257352,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,85.2146534317,9.13800597346,17.641228988,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,85.1038672016,9.13800597346,17.5304427579,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,83.0587624039,9.13800597346,15.4853379602,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,79.8254115072,9.13800597346,12.2519870636,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,23.5288371591,0.692969362184,2.34579529538,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,8.44234646815,0.439042004143,1.51048018954,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  07:00:00,37.9327506112,9.13800597346,0.324681195103,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/26  08:00:00,56.5883881618,9.13800597346,0.989012588983,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/26  09:00:00,69.8123746542,9.13800597346,2.23895021056,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  10:00:00,74.8798162578,9.13800597346,7.3063918142,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  11:00:00,78.5034886092,9.13800597346,10.9300641655,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  12:00:00,75.0647897707,9.13800597346,13.9841896015,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/26  13:00:00,83.8893042767,9.13800597346,16.3158798331,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  14:00:00,81.9197607022,9.13800597346,14.3463362585,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,79.5485490048,9.13800597346,11.9751245612,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,77.379795158,9.13800597346,9.80637071441,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  07:00:00,37.8516683012,9.13800597346,0.243598885129,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/27  08:00:00,56.4779418333,9.13800597346,0.87856626049,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/27  09:00:00,68.7904400629,9.13800597346,1.21701561928,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  10:00:00,70.3450110347,9.13800597346,2.77158659101,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,73.9027902026,9.13800597346,6.329365759,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,67.104389303,9.13800597346,6.02378913381,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,75.2491388744,9.13800597346,7.67571443074,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,75.6822640373,9.13800597346,8.10883959366,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,75.415553302,9.13800597346,7.84212885836,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,74.2918231581,9.13800597346,6.71839871447,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  07:00:00,37.7182048757,9.13800597346,0.110135459613,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/28  08:00:00,56.3412102174,9.13800597346,0.741834644569,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/28  09:00:00,68.7163256042,9.13800597346,1.14290116051,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  10:00:00,68.9512253265,9.13800597346,1.37780088281,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,70.835136428,9.13800597346,3.26171198434,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,67.2307298698,9.13800597346,6.15012970065,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,77.2877931073,9.13800597346,9.7143686637,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,77.7132867429,9.13800597346,10.1398622992,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,74.8995484176,9.13800597346,7.32612397394,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,72.0855052971,9.13800597346,4.51208085347,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  07:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/29  08:00:00,55.9004876541,9.13800597346,0.301112081331,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/29  09:00:00,68.5169558419,9.13800597346,0.943531398231,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  10:00:00,68.709095514,9.13800597346,1.1356710704,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,71.0247231896,9.13800597346,3.45129874591,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,69.3230160097,9.13800597346,8.24241584056,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,76.4320435311,9.13800597346,8.85861908742,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,75.1797491687,9.13800597346,7.60632472507,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,74.953486386,9.13800597346,7.38006194236,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,75.2631679344,9.13800597346,7.68974349075,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,17.1179969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  08:00:00,17.281281395,9.13800597346,0.638851468986,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/30  09:00:00,27.3946459073,9.13800597346,1.05530219014,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  10:00:00,30.7479863683,9.13800597346,4.40864265117,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  11:00:00,36.7548356258,9.13800597346,10.4154919087,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,26.2502477695,9.13800597346,10.6194175216,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,28.0663252689,9.13800597346,12.435495021,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,28.1148525712,9.13800597346,12.4840223232,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,25.901550481,9.13800597346,10.2707202331,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,9.89597682588,0.776432929204,2.62671962221,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,8.82742260088,0.537501978951,1.79709634747,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,9.94838649496,0.747997571401,2.7075646491,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  07:00:00,37.6240036584,9.13800597346,0.0159342423225,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/02  08:00:00,56.4439531458,9.13800597346,0.844577572966,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/02  09:00:00,68.9162403907,9.13800597346,1.34281594701,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  10:00:00,70.8425717318,9.13800597346,3.26914728819,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  11:00:00,75.2441360483,9.13800597346,7.6707116047,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  12:00:00,70.9488166437,9.13800597346,9.86821647451,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/02  13:00:00,78.7121415285,9.13800597346,11.1387170849,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  14:00:00,79.2166481766,9.13800597346,11.643223733,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,79.5609654019,9.13800597346,11.9875409583,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,78.3795027018,9.13800597346,10.8060782581,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  07:00:00,37.6161919411,9.13800597346,0.00812252505335,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/03  08:00:00,56.3896723799,9.13800597346,0.790296807077,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/03  09:00:00,68.9546846293,9.13800597346,1.38126018568,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  10:00:00,70.73567941,9.13800597346,3.16225496637,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  11:00:00,74.8550551293,9.13800597346,7.28163068564,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  12:00:00,70.7155958657,9.13800597346,9.63499569657,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/03  13:00:00,79.6098105506,9.13800597346,12.036386107,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  14:00:00,79.3681831136,9.13800597346,11.79475867,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,78.7880742786,9.13800597346,11.2146498349,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,77.1201600339,9.13800597346,9.54673559027,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  07:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/04  08:00:00,56.0060187187,9.13800597346,0.40664314585,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/04  09:00:00,68.5218488275,9.13800597346,0.948424383814,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  10:00:00,68.7272873673,9.13800597346,1.15386292364,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  11:00:00,69.3685208485,9.13800597346,1.79509640483,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  12:00:00,63.5666819093,9.13800597346,2.48608174013,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/04  13:00:00,70.1609789183,9.13800597346,2.58755447471,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  14:00:00,71.251937455,9.13800597346,3.67851301136,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  15:00:00,71.5654339709,9.13800597346,3.9920095273,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,70.9338622325,9.13800597346,3.36043778883,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  07:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/05  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/05  09:00:00,67.7991608842,9.13800597346,0.225736440539,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  10:00:00,68.500023802,9.13800597346,0.926599358365,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  11:00:00,69.0153997585,9.13800597346,1.44197531481,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  12:00:00,63.8712164529,9.13800597346,2.79061628376,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/05  13:00:00,73.8246806626,9.13800597346,6.25125621894,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,75.796297528,9.13800597346,8.22287308438,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,77.0091413021,9.13800597346,9.43571685849,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,75.9831421306,9.13800597346,8.409717687,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  07:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/06  08:00:00,55.8781974035,9.13800597346,0.278821830662,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/06  09:00:00,68.7072597771,9.13800597346,1.13383533348,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  10:00:00,69.0577333074,9.13800597346,1.48430886372,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  11:00:00,73.1272824448,9.13800597346,5.55385800115,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  12:00:00,69.1311349193,9.13800597346,8.05053475008,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/06  13:00:00,74.2290316057,9.13800597346,6.65560716209,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  14:00:00,72.699093261,9.13800597346,5.12566881734,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  15:00:00,72.3216166139,9.13800597346,4.74819217029,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  16:00:00,69.9884650398,9.13800597346,2.41504059613,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  07:00:00,18.6051635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  08:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 10/07  09:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  11:00:00,26.5317682393,9.13800597346,0.192424522143,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/07  12:00:00,15.919071099,9.13800597346,0.288240851113,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  13:00:00,16.0563610618,9.13800597346,0.425530813925,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  14:00:00,16.1649457606,9.13800597346,0.534115512649,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  15:00:00,16.0244024688,9.13800597346,0.393572220875,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  07:00:00,39.0952360827,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/10  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/10  09:00:00,67.8184190983,9.13800597346,0.244994654613,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  10:00:00,68.2215182752,9.13800597346,0.648093831605,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  11:00:00,68.2835234602,9.13800597346,0.710099016581,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  12:00:00,61.5807738975,9.13800597346,0.500173728307,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/10  13:00:00,67.9671223282,9.13800597346,0.393697884559,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  14:00:00,67.7899437776,9.13800597346,0.216519333941,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  15:00:00,67.5939312604,9.13800597346,0.0205068167182,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,17.1385980651,1.72277379064,0.0,0.0,5.48122459637,1.0115996781,29.2677714843,29.2677714843
 10/10  21:00:00,17.9223470771,2.50652280266,0.0,0.0,5.48122459637,1.0115996781,43.7389489608,43.7389489608
 10/10  22:00:00,19.673004828,4.25718055354,0.0,0.0,5.48122459637,1.0115996781,74.2090180195,74.2090180195
 10/10  23:00:00,18.5755750612,3.15975078672,0.0,0.0,5.48122459637,1.0115996781,55.4469333089,55.4469333089
 10/10  24:00:00,19.3479372931,3.9321130186,0.0,0.0,5.48122459637,1.0115996781,68.6322515191,68.6322515191
 10/11  01:00:00,18.0443000472,2.62847577269,0.0,0.0,5.48122459637,1.0115996781,46.1313468893,46.1313468893
 10/11  02:00:00,18.4862697408,3.07044546636,0.0,0.0,5.48122459637,1.0115996781,53.5342706581,53.5342706581
 10/11  03:00:00,17.3292742894,1.91345001496,0.0,0.0,5.48122459637,1.0115996781,33.5030205118,33.5030205118
 10/11  04:00:00,17.4970355053,2.08121123081,0.0,0.0,5.48122459637,1.0115996781,36.1555038565,36.1555038565
 10/11  05:00:00,16.5495731472,1.13374887274,0.0,0.0,5.48122459637,1.0115996781,19.5958183031,19.5958183031
 10/11  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,24.0786724841,24.0786724841
 10/11  07:00:00,39.0952360827,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,8.77617778117,8.77617778117
 10/11  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,4.10700816178,4.10700816178
 10/11  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.461196605567,0.461196605567
 10/11  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  12:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/11  13:00:00,67.6716677678,9.13800597346,0.0982433242075,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  14:00:00,68.153138519,9.13800597346,0.579714075381,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  15:00:00,68.4532892533,9.13800597346,0.879864809616,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  16:00:00,68.2248601613,9.13800597346,0.651435717665,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.082973379321,0.082973379321
 10/12  07:00:00,39.0952360827,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/12  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/12  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  10:00:00,67.9078413525,9.13800597346,0.334416908846,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  11:00:00,68.2508080875,9.13800597346,0.677383643867,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  12:00:00,61.7715842344,9.13800597346,0.690984065203,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/12  13:00:00,68.5294095256,9.13800597346,0.955985081911,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  14:00:00,68.5560484349,9.13800597346,0.982623991219,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  15:00:00,68.4927193469,9.13800597346,0.919294903235,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,68.3112525669,9.13800597346,0.737828123254,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  07:00:00,39.0952360827,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/13  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/13  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  10:00:00,67.8206152328,9.13800597346,0.247190789133,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  11:00:00,68.1359095812,9.13800597346,0.562485137568,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  12:00:00,61.7432927083,9.13800597346,0.662692539111,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/13  13:00:00,68.4476797592,9.13800597346,0.874255315543,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  14:00:00,68.5228486394,9.13800597346,0.949424195774,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  15:00:00,68.5833933843,9.13800597346,1.00996894062,0.0,49.3310213673,9.10439710289,0.0,0.0
