Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/13  16:00:00,68.438356068,9.13800597346,0.864931624369,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  07:00:00,18.6051635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.532048201268,0.532048201268
 10/14  08:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,0.134755194208,0.134755194208
 10/14  09:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/14  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/14  11:00:00,26.5450316701,9.13800597346,0.205687952984,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/14  12:00:00,15.9828699841,9.13800597346,0.352039736151,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  13:00:00,16.0587121568,9.13800597346,0.427881908855,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  14:00:00,16.1152951778,9.13800597346,0.484464929895,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  15:00:00,16.0398063322,9.13800597346,0.408976084257,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,3.81716769303,3.81716769303
 10/16  07:00:00,39.0952360827,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,1.65570138672,1.65570138672
 10/16  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.00750054556191,0.00750054556191
 10/16  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  10:00:00,67.5870890497,9.13800597346,0.013664606089,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  11:00:00,67.9747400425,9.13800597346,0.40131559889,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  12:00:00,61.7958101046,9.13800597346,0.715209935448,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/16  13:00:00,69.0867715822,9.13800597346,1.51334713854,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  14:00:00,69.3548933464,9.13800597346,1.78146890277,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  15:00:00,68.6310749218,9.13800597346,1.05765047816,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  16:00:00,68.3746704301,9.13800597346,0.801245986485,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,8.06347377978,8.06347377978
 10/17  07:00:00,39.0952360827,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,5.15431176173,5.15431176173
 10/17  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,2.75990215363,2.75990215363
 10/17  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.227319534015,0.227319534015
 10/17  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  12:00:00,61.141654739,9.13800597346,0.0610545698672,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/17  13:00:00,68.0109425983,9.13800597346,0.437518154676,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  14:00:00,68.1988440977,9.13800597346,0.625419654098,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  15:00:00,68.2775511848,9.13800597346,0.704126741196,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  16:00:00,68.2100012258,9.13800597346,0.636576782161,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,4.01400262894,4.01400262894
 10/18  07:00:00,39.0952360827,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,1.87157286766,1.87157286766
 10/18  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0783178570242,0.0783178570242
 10/18  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  11:00:00,67.5968959027,9.13800597346,0.0234714590976,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  12:00:00,61.4075842227,9.13800597346,0.326984053513,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/18  13:00:00,68.3302405211,9.13800597346,0.756816077452,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  14:00:00,68.4949686201,9.13800597346,0.921544176495,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  15:00:00,68.4802238443,9.13800597346,0.906799400705,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  16:00:00,68.3093233816,9.13800597346,0.735898937945,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,3.93769662996,3.93769662996
 10/19  07:00:00,39.0952360827,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,1.3853457164,1.3853457164
 10/19  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/19  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  10:00:00,67.880048911,9.13800597346,0.306624467363,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  11:00:00,68.6442499998,9.13800597346,1.07082555617,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  12:00:00,62.4822169446,9.13800597346,1.40161677546,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/19  13:00:00,69.1948487757,9.13800597346,1.62142433207,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  14:00:00,70.0944124756,9.13800597346,2.52098803197,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  15:00:00,71.383988792,9.13800597346,3.81056434835,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  16:00:00,70.9692392519,9.13800597346,3.39581480821,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,5.44557418219,5.44557418219
 10/20  07:00:00,39.0952360827,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,2.31100885733,2.31100885733
 10/20  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0753808971098,0.0753808971098
 10/20  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  10:00:00,67.765122058,9.13800597346,0.191697614323,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  11:00:00,68.5622181589,9.13800597346,0.988793715217,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  12:00:00,62.7222730177,9.13800597346,1.64167284854,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/20  13:00:00,73.5576757122,9.13800597346,5.98425126861,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  14:00:00,76.0569908638,9.13800597346,8.48356642017,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  15:00:00,76.2296338941,9.13800597346,8.65620945045,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  16:00:00,74.6117587234,9.13800597346,7.03833427977,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  07:00:00,18.6051635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.27763991357,0.27763991357
 10/21  08:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 10/21  09:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/21  10:00:00,26.4551800624,9.13800597346,0.115836345268,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/21  11:00:00,27.1547750195,9.13800597346,0.815431302383,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/21  12:00:00,17.6921338607,9.13800597346,2.06130361281,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  13:00:00,20.6575153388,9.13800597346,5.02668509088,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  14:00:00,21.555098514,9.13800597346,5.92426826611,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  15:00:00,20.8940717097,9.13800597346,5.26324146176,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,2.17085840939,2.17085840939
 10/23  07:00:00,39.0952360827,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.46037845763,0.46037845763
 10/23  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/23  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  10:00:00,68.2106259993,9.13800597346,0.637201555616,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  11:00:00,69.2676323187,9.13800597346,1.69420787506,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  12:00:00,66.7974059414,9.13800597346,5.71680577221,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/23  13:00:00,75.2942765398,9.13800597346,7.72085209618,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  14:00:00,75.5618088495,9.13800597346,7.98838440589,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  15:00:00,75.3145109939,9.13800597346,7.74108655021,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  16:00:00,74.0435743281,9.13800597346,6.47014988445,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/23  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.799221390699,0.799221390699
 10/24  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/24  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/24  09:00:00,67.6045307501,9.13800597346,0.0311063065008,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  10:00:00,68.2219990685,9.13800597346,0.648574624848,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  11:00:00,69.8361286495,9.13800597346,2.26270420584,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  12:00:00,67.7748475403,9.13800597346,6.69424737109,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/24  13:00:00,76.2331146266,9.13800597346,8.65969018296,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  14:00:00,75.8808343125,9.13800597346,8.30740986889,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  15:00:00,75.7041536924,9.13800597346,8.13072924873,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  16:00:00,74.2810100913,9.13800597346,6.70758564765,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/24  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,7.43938342434,7.43938342434
 10/25  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,7.05215123985,7.05215123985
 10/25  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,5.87365922335,5.87365922335
 10/25  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.07092340817,4.07092340817
 10/25  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.13618430281,3.13618430281
 10/25  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.17255059304,3.17255059304
 10/25  12:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,4.59604333614,4.59604333614
 10/25  13:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.64767629451,5.64767629451
 10/25  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.05018545392,7.05018545392
 10/25  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,11.9019243446,11.9019243446
 10/25  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,16.2592512268,16.2592512268
 10/25  17:00:00,21.5398190505,1.04974654901,0.0,0.0,16.4436737891,4.04639871239,17.8338806173,17.8338806173
 10/25  18:00:00,11.2688664342,1.80170882639,0.0,0.0,5.48122459637,1.0115996781,30.6087789927,30.6087789927
 10/25  19:00:00,17.3099623576,1.89413808317,0.0,0.0,5.48122459637,1.0115996781,32.1790364348,32.1790364348
 10/25  20:00:00,17.1842644564,1.76844018195,0.0,0.0,5.48122459637,1.0115996781,30.3278707773,30.3278707773
 10/25  21:00:00,16.7219399234,1.30611564889,0.0,0.0,5.48122459637,1.0115996781,22.1892709022,22.1892709022
 10/25  22:00:00,16.3619946007,0.94617032625,0.0,0.0,5.48122459637,1.0115996781,16.0742501682,16.0742501682
 10/25  23:00:00,15.7962932741,0.380468999679,0.0,0.0,5.48122459637,1.0115996781,6.46369233151,6.46369233151
 10/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,8.93638159758,8.93638159758
 10/26  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,5.25788925139,5.25788925139
 10/26  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,2.072020495,2.072020495
 10/26  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  11:00:00,67.590283382,9.13800597346,0.0168589383529,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  12:00:00,61.2700042504,9.13800597346,0.189404081243,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/26  13:00:00,68.2306718474,9.13800597346,0.657247403727,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  14:00:00,68.5683951957,9.13800597346,0.994970752066,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  15:00:00,68.5342051779,9.13800597346,0.9607807343,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  16:00:00,68.3243853084,9.13800597346,0.75096086475,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/26  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,3.38342513654,3.38342513654
 10/27  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,1.56051727868,1.56051727868
 10/27  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.00931169481681,0.00931169481681
 10/27  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  11:00:00,67.7763261428,9.13800597346,0.202901699193,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  12:00:00,61.8604808829,9.13800597346,0.779880713751,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/27  13:00:00,68.810786645,9.13800597346,1.23736220131,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  14:00:00,70.1716216926,9.13800597346,2.59819724894,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  15:00:00,69.5476987781,9.13800597346,1.97427433448,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  16:00:00,68.5474515265,9.13800597346,0.974027082861,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/27  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  07:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,6.97622391538,6.97622391538
 10/28  08:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,3.79702743512,3.79702743512
 10/28  09:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.713470032123,0.713470032123
 10/28  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/28  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/28  12:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  13:00:00,15.6720486366,9.13800597346,0.0412183887251,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  14:00:00,16.0420111932,9.13800597346,0.411180945323,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  15:00:00,16.1357784536,9.13800597346,0.504948205719,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  07:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,6.73442474744,6.73442474744
 10/30  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,3.97721658983,3.97721658983
 10/30  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.916770823505,0.916770823505
 10/30  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  11:00:00,68.0683891201,9.13800597346,0.494964676435,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  12:00:00,62.2102770868,9.13800597346,1.12967691762,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/30  13:00:00,71.6190870656,9.13800597346,4.04566262192,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  14:00:00,71.6584465124,9.13800597346,4.08502206877,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  15:00:00,70.9098589221,9.13800597346,3.33643447844,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  16:00:00,70.4289105816,9.13800597346,2.85548613798,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/30  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.940004628066,0.940004628066
 10/31  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 10/31  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 10/31  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  10:00:00,68.0002496406,9.13800597346,0.426825196993,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  11:00:00,68.8670291482,9.13800597346,1.29360470452,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  12:00:00,62.6088114398,9.13800597346,1.52821127061,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/31  13:00:00,72.4025151529,9.13800597346,4.82909070929,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  14:00:00,74.6582990935,9.13800597346,7.08487464985,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  15:00:00,74.5156311708,9.13800597346,6.94220672721,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  16:00:00,72.7154986958,9.13800597346,5.14207425213,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/31  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,6.57263633611,6.57263633611
 11/01  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,4.31869819386,4.31869819386
 11/01  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,1.55167382941,1.55167382941
 11/01  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  11:00:00,67.6404539847,9.13800597346,0.0670295410784,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  12:00:00,61.4363923146,9.13800597346,0.355792145461,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/01  13:00:00,68.3353139948,9.13800597346,0.761889551192,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  14:00:00,68.53330482,9.13800597346,0.959880376383,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  15:00:00,68.6256484659,9.13800597346,1.05222402228,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  16:00:00,68.495028819,9.13800597346,0.921604375372,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/01  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  05:00:00,15.8633986783,0.447574403861,0.0,0.0,5.48122459637,1.0115996781,7.60372919858,7.60372919858
 11/02  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,17.5476627543,17.5476627543
 11/02  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,9.76328838514,9.76328838514
 11/02  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,5.52038630999,5.52038630999
 11/02  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.03205760003,1.03205760003
 11/02  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  12:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/02  13:00:00,67.8907979721,9.13800597346,0.317373528466,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  14:00:00,68.2067359137,9.13800597346,0.633311470106,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  15:00:00,68.3376352157,9.13800597346,0.764210772028,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  16:00:00,68.2329486053,9.13800597346,0.659524161682,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/02  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  06:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,12.5634261506,12.5634261506
 11/03  07:00:00,40.5824027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,9.11677608181,9.11677608181
 11/03  08:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,5.41478004095,5.41478004095
 11/03  09:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.895265916095,0.895265916095
 11/03  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  12:00:00,61.1276822289,9.13800597346,0.0470820597183,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/03  13:00:00,68.0461171778,9.13800597346,0.472692734157,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  14:00:00,68.2926880098,9.13800597346,0.719263566173,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  15:00:00,68.4662698062,9.13800597346,0.892845362583,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  16:00:00,68.3205108711,9.13800597346,0.747086427477,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/03  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  07:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,10.7928598559,10.7928598559
 11/04  08:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,6.39345142066,6.39345142066
 11/04  09:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,2.4947076131,2.4947076131
 11/04  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.108774626914,0.108774626914
 11/04  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 11/04  12:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  06:00:00,15.7423907392,0.326566464693,0.0,0.0,5.48122459637,1.0115996781,5.54795569506,5.54795569506
 11/05  07:00:00,11.2452577311,0.290933456606,0.0,0.0,5.48122459637,1.0115996781,4.94259546516,4.94259546516
 11/05  08:00:00,6.55436454551,0.0615402710468,0.0,0.0,5.48122459637,1.0115996781,1.04549221718,1.04549221718
 11/05  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
