Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/05  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  07:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,9.46686237416,9.46686237416
 11/06  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,5.45795210877,5.45795210877
 11/06  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,2.30173425638,2.30173425638
 11/06  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0567910488988,0.0567910488988
 11/06  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  13:00:00,61.3156176369,9.13800597346,0.235017467767,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/06  14:00:00,68.4203108331,9.13800597346,0.846886389462,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  15:00:00,68.6018965337,9.13800597346,1.02847209005,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  16:00:00,68.5740081872,9.13800597346,1.00058374358,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  17:00:00,68.2472376185,9.13800597346,0.673813174825,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  07:00:00,20.0923302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,12.9917135203,12.9917135203
 11/07  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,5.91256900316,5.91256900316
 11/07  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.977560749345,0.977560749345
 11/07  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  12:00:00,67.9276602367,9.13800597346,0.354235793072,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  13:00:00,61.8726985347,9.13800597346,0.792098365539,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/07  14:00:00,68.6853048589,9.13800597346,1.11188041531,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  15:00:00,68.7198092016,9.13800597346,1.14638475797,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  16:00:00,68.6906382198,9.13800597346,1.11721377615,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  17:00:00,68.3855715939,9.13800597346,0.812147150301,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,9.60729585476,9.60729585476
 11/08  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,3.80194296115,3.80194296115
 11/08  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0372518808588,0.0372518808588
 11/08  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  12:00:00,67.9638231358,9.13800597346,0.390398692129,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  13:00:00,61.8441311581,9.13800597346,0.763530988891,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/08  14:00:00,68.7352181498,9.13800597346,1.16179370612,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  15:00:00,68.8586641667,9.13800597346,1.2852397231,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  16:00:00,68.7531825118,9.13800597346,1.17975806816,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  17:00:00,68.3996587094,9.13800597346,0.826234265804,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/08  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,4.24348610318,4.24348610318
 11/09  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,0.785820741866,0.785820741866
 11/09  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/09  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  11:00:00,67.8594152827,9.13800597346,0.285990839016,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  12:00:00,68.6061950035,9.13800597346,1.03277055986,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  13:00:00,62.6729844789,9.13800597346,1.59238430971,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/09  14:00:00,71.043809319,9.13800597346,3.47038487535,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  15:00:00,70.5266881486,9.13800597346,2.95326370498,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  16:00:00,69.9581450902,9.13800597346,2.38472064654,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  17:00:00,68.9636945126,9.13800597346,1.39027006892,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/09  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,5.79106463921,5.79106463921
 11/10  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,2.29185664637,2.29185664637
 11/10  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 11/10  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  11:00:00,67.958495703,9.13800597346,0.385071259363,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  12:00:00,68.6864546942,9.13800597346,1.11303025054,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  13:00:00,62.0592515894,9.13800597346,0.978651420238,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/10  14:00:00,70.2036421257,9.13800597346,2.63021768207,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  15:00:00,72.3188305962,9.13800597346,4.74540615257,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  16:00:00,69.8786131202,9.13800597346,2.30518867652,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  17:00:00,68.5929164086,9.13800597346,1.019491965,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/10  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  07:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  08:00:00,6.76772318906,0.274898914595,0.0,0.0,5.48122459637,1.0115996781,4.67018865586,4.67018865586
 11/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  06:00:00,15.617122674,0.201298399509,0.0,0.0,5.48122459637,1.0115996781,3.41980798002,3.41980798002
 11/12  07:00:00,12.8425326194,0.401041678318,0.0,0.0,5.48122459637,1.0115996781,6.81319640483,6.81319640483
 11/12  08:00:00,6.6383338167,0.145509542238,0.0,0.0,5.48122459637,1.0115996781,2.47202508777,2.47202508777
 11/12  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  04:00:00,15.7911752193,0.375350944818,0.0,0.0,5.48122459637,1.0115996781,6.3767429822,6.3767429822
 11/13  05:00:00,16.1549856185,0.739161344008,0.0,0.0,5.48122459637,1.0115996781,12.5574265316,12.5574265316
 11/13  06:00:00,16.3326984359,0.916874161392,0.0,0.0,5.48122459637,1.0115996781,15.7880796,15.7880796
 11/13  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,30.5763989676,30.5763989676
 11/13  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,11.8597764782,11.8597764782
 11/13  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,3.27381310006,3.27381310006
 11/13  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  13:00:00,61.203458953,9.13800597346,0.122858783785,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/13  14:00:00,68.1451336271,9.13800597346,0.571709183461,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  15:00:00,68.344233074,9.13800597346,0.770808630411,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  16:00:00,68.3409745828,9.13800597346,0.767550139143,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  17:00:00,68.0657471729,9.13800597346,0.49232272924,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/13  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,9.4725787037,9.4725787037
 11/14  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,4.89467625014,4.89467625014
 11/14  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,1.11752601514,1.11752601514
 11/14  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  12:00:00,67.6069674135,9.13800597346,0.0335429698681,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  13:00:00,61.4439998626,9.13800597346,0.363399693396,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/14  14:00:00,68.059462018,9.13800597346,0.486037574345,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  15:00:00,67.9699040834,9.13800597346,0.396479639751,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  16:00:00,67.888011437,9.13800597346,0.314586993387,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  17:00:00,67.9549925369,9.13800597346,0.38156809325,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,13.3733770462,13.3733770462
 11/15  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,8.55101626251,8.55101626251
 11/15  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,4.37211331036,4.37211331036
 11/15  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.54485261192,0.54485261192
 11/15  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/15  14:00:00,67.5897406058,9.13800597346,0.0163161621264,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  15:00:00,67.7529678718,9.13800597346,0.179543428199,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  16:00:00,67.7742202738,9.13800597346,0.20079583013,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  17:00:00,67.5909484137,9.13800597346,0.0175239700122,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/15  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  03:00:00,15.8200113523,0.404187077874,0.0,0.0,5.48122459637,1.0115996781,6.86663280833,6.86663280833
 11/16  04:00:00,15.9601033573,0.544279082844,0.0,0.0,5.48122459637,1.0115996781,9.24662071535,9.24662071535
 11/16  05:00:00,16.5875165984,1.17169232389,0.0,0.0,5.48122459637,1.0115996781,20.0837756703,20.0837756703
 11/16  06:00:00,16.552561499,1.13673722458,0.0,0.0,5.48122459637,1.0115996781,19.7459893148,19.7459893148
 11/16  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,44.6232579471,44.6232579471
 11/16  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,21.0951859334,21.0951859334
 11/16  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,5.25016929219,5.25016929219
 11/16  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.417419777124,0.417419777124
 11/16  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/16  14:00:00,67.8578684677,9.13800597346,0.28444402404,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  15:00:00,68.1069233865,9.13800597346,0.533498942823,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  16:00:00,68.1116521356,9.13800597346,0.538227691926,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  17:00:00,67.8395113129,9.13800597346,0.266086869291,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,9.75185385231,9.75185385231
 11/17  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,4.71243258183,4.71243258183
 11/17  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,0.45916469664,0.45916469664
 11/17  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  12:00:00,67.9611283645,9.13800597346,0.387703920887,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  13:00:00,61.9500191154,9.13800597346,0.869418946188,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/17  14:00:00,68.9331520005,9.13800597346,1.35972755685,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  15:00:00,69.2801022724,9.13800597346,1.70667782874,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  16:00:00,69.6256984473,9.13800597346,2.05227400362,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  17:00:00,68.7348140579,9.13800597346,1.16138961423,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  07:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  08:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,7.89969262471,7.89969262471
 11/18  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,2.64436554539,2.64436554539
 11/18  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0307725335968,0.0307725335968
 11/18  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 11/18  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 11/18  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  07:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  07:00:00,21.5794969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,6.58418274968,6.58418274968
 11/20  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,3.84611307469,3.84611307469
 11/20  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,2.06979967111,2.06979967111
 11/20  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.927773216728,0.927773216728
 11/20  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.020464175452,0.020464175452
 11/20  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0304429145719,0.0304429145719
 11/20  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.069051115094,0.069051115094
 11/20  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.373522602151,0.373522602151
 11/20  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.584816847822,0.584816847822
 11/20  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.989293923927,0.989293923927
 11/20  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  04:00:00,15.8118176993,0.395993424802,0.0,0.0,5.48122459637,1.0115996781,6.72743289304,6.72743289304
 11/21  05:00:00,16.2805313551,0.864707080655,0.0,0.0,5.48122459637,1.0115996781,14.8250710356,14.8250710356
 11/21  06:00:00,16.2237817853,0.8079575108,0.0,0.0,5.48122459637,1.0115996781,14.1436331361,14.1436331361
 11/21  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,33.2902131744,33.2902131744
 11/21  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,18.621218712,18.621218712
 11/21  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,7.39417941116,7.39417941116
 11/21  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.74967459476,3.74967459476
 11/21  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.26366951711,1.26366951711
 11/21  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0366807913697,0.0366807913697
 11/21  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/21  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/21  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  21:00:00,15.9587930606,0.542968786117,0.0,0.0,5.48122459637,1.0115996781,9.22436041315,9.22436041315
 11/21  22:00:00,16.0955879995,0.679763725077,0.0,0.0,5.48122459637,1.0115996781,11.5483352933,11.5483352933
 11/21  23:00:00,16.5700427078,1.15421843329,0.0,0.0,5.48122459637,1.0115996781,19.6087272352,19.6087272352
 11/21  24:00:00,16.3948795683,0.97905529385,0.0,0.0,5.48122459637,1.0115996781,16.7906731179,16.7906731179
 11/22  01:00:00,17.0603097925,1.64448551806,0.0,0.0,5.48122459637,1.0115996781,28.5175209688,28.5175209688
 11/22  02:00:00,16.8052555803,1.38943130586,0.0,0.0,5.48122459637,1.0115996781,24.3243118983,24.3243118983
 11/22  03:00:00,17.5453636671,2.1295393926,0.0,0.0,5.48122459637,1.0115996781,37.1418719206,37.1418719206
 11/22  04:00:00,17.2409807632,1.82515648875,0.0,0.0,5.48122459637,1.0115996781,32.0961654111,32.0961654111
 11/22  05:00:00,18.063671085,2.64784681055,0.0,0.0,5.48122459637,1.0115996781,46.2977758362,46.2977758362
 11/22  06:00:00,17.4136527443,1.99782846986,0.0,0.0,5.48122459637,1.0115996781,35.1845341408,35.1845341408
 11/22  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,66.7380012936,66.7380012936
 11/22  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,43.8322130291,43.8322130291
 11/22  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,14.4294651739,14.4294651739
 11/22  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.90698734671,4.90698734671
 11/22  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.39006840582,1.39006840582
 11/22  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/22  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/22  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/22  22:00:00,15.8454747792,0.429650504737,0.0,0.0,5.48122459637,1.0115996781,7.29922457557,7.29922457557
 11/22  23:00:00,15.9526502469,0.536825972469,0.0,0.0,5.48122459637,1.0115996781,9.12000169404,9.12000169404
 11/22  24:00:00,16.287732081,0.871907806553,0.0,0.0,5.48122459637,1.0115996781,14.8126228622,14.8126228622
 11/23  01:00:00,16.3301682151,0.914343940588,0.0,0.0,5.48122459637,1.0115996781,15.5335596911,15.5335596911
 11/23  02:00:00,16.4136500944,0.997825819957,0.0,0.0,5.48122459637,1.0115996781,17.1518929709,17.1518929709
 11/23  03:00:00,16.489774561,1.07395028651,0.0,0.0,5.48122459637,1.0115996781,18.5553588047,18.5553588047
 11/23  04:00:00,16.4359970921,1.02017281759,0.0,0.0,5.48122459637,1.0115996781,17.6291939997,17.6291939997
 11/23  05:00:00,16.4873412315,1.07151695703,0.0,0.0,5.48122459637,1.0115996781,18.5260315095,18.5260315095
 11/23  06:00:00,16.466290286,1.05046601153,0.0,0.0,5.48122459637,1.0115996781,18.3794326267,18.3794326267
 11/23  07:00:00,15.0989658954,1.17030828764,0.0,0.0,5.48122459637,1.0115996781,20.2909127813,20.2909127813
 11/23  08:00:00,7.14149628709,0.648672012624,0.0,0.0,5.48122459637,1.0115996781,11.251403058,11.251403058
 11/23  09:00:00,6.73185759577,0.239033321309,0.0,0.0,5.48122459637,1.0115996781,4.06087709438,4.06087709438
 11/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  23:00:00,15.6151238249,0.199299550481,0.0,0.0,5.48122459637,1.0115996781,3.38585003562,3.38585003562
 11/23  24:00:00,15.8564815809,0.440657306459,0.0,0.0,5.48122459637,1.0115996781,7.48621636714,7.48621636714
 11/24  01:00:00,16.2444764929,0.828652218462,0.0,0.0,5.48122459637,1.0115996781,14.2870181342,14.2870181342
 11/24  02:00:00,15.9540676681,0.538243393637,0.0,0.0,5.48122459637,1.0115996781,9.20926854345,9.20926854345
 11/24  03:00:00,15.6501184883,0.234294213841,0.0,0.0,5.48122459637,1.0115996781,3.98036558721,3.98036558721
 11/24  04:00:00,15.5995024523,0.183678177849,0.0,0.0,5.48122459637,1.0115996781,3.1204624572,3.1204624572
 11/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,13.0270501943,13.0270501943
 11/24  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,7.20568546354,7.20568546354
 11/24  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,2.56501249218,2.56501249218
 11/24  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0336235584749,0.0336235584749
 11/24  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/24  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/24  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  08:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,3.70599868758,3.70599868758
 11/25  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,1.66953557941,1.66953557941
 11/25  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.13461015305,0.13461015305
 11/25  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 11/25  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 11/25  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  07:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,15.0673942886,15.0673942886
 11/27  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,9.85900143479,9.85900143479
 11/27  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,5.46358729534,5.46358729534
 11/27  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.41316957246,1.41316957246
 11/27  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/27  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/27  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/27  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/27  15:00:00,67.5857079046,9.13800597346,0.0122834609665,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/27  16:00:00,67.6131476261,9.13800597346,0.0397231824639,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/27  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/27  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/27  22:00:00,15.6563024427,0.240478168254,0.0,0.0,5.48122459637,1.0115996781,4.08542323646,4.08542323646
