Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/27  23:00:00,16.2069951894,0.79117091494,0.0,0.0,5.48122459637,1.0115996781,13.4410040769,13.4410040769
 11/27  24:00:00,16.3365952712,0.920770996755,0.0,0.0,5.48122459637,1.0115996781,15.6427473351,15.6427473351
 11/28  01:00:00,16.9724631283,1.5566388538,0.0,0.0,5.48122459637,1.0115996781,26.7769638418,26.7769638418
 11/28  02:00:00,16.7366935577,1.32086928325,0.0,0.0,5.48122459637,1.0115996781,22.9990748665,22.9990748665
 11/28  03:00:00,17.3759144689,1.96009019439,0.0,0.0,5.48122459637,1.0115996781,34.0672814202,34.0672814202
 11/28  04:00:00,16.9522205136,1.53639623917,0.0,0.0,5.48122459637,1.0115996781,26.9436248706,26.9436248706
 11/28  05:00:00,17.6748240831,2.25899980867,0.0,0.0,5.48122459637,1.0115996781,39.4259746914,39.4259746914
 11/28  06:00:00,17.0556828023,1.63985852786,0.0,0.0,5.48122459637,1.0115996781,28.787912894,28.787912894
 11/28  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,46.5998275042,46.5998275042
 11/28  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,24.3903988343,24.3903988343
 11/28  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,7.56892668424,7.56892668424
 11/28  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.07274983337,3.07274983337
 11/28  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.166262737442,0.166262737442
 11/28  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/28  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/28  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/28  15:00:00,67.6873565178,9.13800597346,0.113932074133,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/28  16:00:00,67.6281120825,9.13800597346,0.0546876388528,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/28  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/28  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  06:00:00,15.7575334683,0.341709193863,0.0,0.0,5.48122459637,1.0115996781,5.80521171986,5.80521171986
 11/29  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,15.7773474718,15.7773474718
 11/29  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,8.73755517424,8.73755517424
 11/29  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,4.6541757327,4.6541757327
 11/29  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.01178122193,1.01178122193
 11/29  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/29  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/29  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/29  14:00:00,67.6733836928,9.13800597346,0.0999592491426,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/29  15:00:00,67.7802299472,9.13800597346,0.206805503536,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/29  16:00:00,67.5884414461,9.13800597346,0.0150170024753,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/29  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/29  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,11.7869211035,11.7869211035
 11/30  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,6.79451920763,6.79451920763
 11/30  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,2.68078944727,2.68078944727
 11/30  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0825040804513,0.0825040804513
 11/30  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/30  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/30  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 11/30  14:00:00,67.5903724592,9.13800597346,0.0169480155951,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/30  15:00:00,67.7529842495,9.13800597346,0.179559805904,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/30  16:00:00,67.7779211497,9.13800597346,0.204496706021,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/30  17:00:00,67.5877983333,9.13800597346,0.0143738896539,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/30  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  07:00:00,23.0666635813,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,13.4411500692,13.4411500692
 12/01  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,9.37177104717,9.37177104717
 12/01  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,6.7050494684,6.7050494684
 12/01  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.68291857619,3.68291857619
 12/01  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.26723872508,2.26723872508
 12/01  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.3754946135,1.3754946135
 12/01  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,1.87990340128,1.87990340128
 12/01  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.34750810306,1.34750810306
 12/01  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.27128341101,1.27128341101
 12/01  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.38254684334,1.38254684334
 12/01  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.04290566673,2.04290566673
 12/01  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  01:00:00,15.8876744265,0.471850152042,0.0,0.0,5.48122459637,1.0115996781,8.15657055903,8.15657055903
 12/02  02:00:00,16.5646458722,1.14882159769,0.0,0.0,5.48122459637,1.0115996781,20.0695022433,20.0695022433
 12/02  03:00:00,16.5412990144,1.12547473998,0.0,0.0,5.48122459637,1.0115996781,19.8276216582,19.8276216582
 12/02  04:00:00,17.0693311822,1.65350690778,0.0,0.0,5.48122459637,1.0115996781,28.982140761,28.982140761
 12/02  05:00:00,16.6063499478,1.19052567335,0.0,0.0,5.48122459637,1.0115996781,21.032079845,21.032079845
 12/02  06:00:00,16.871751882,1.4559276075,0.0,0.0,5.48122459637,1.0115996781,25.628042936,25.628042936
 12/02  07:00:00,14.935168433,1.0065108252,0.0,0.0,5.48122459637,1.0115996781,17.8700226179,17.8700226179
 12/02  08:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,31.0185180713,31.0185180713
 12/02  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,14.8794485694,14.8794485694
 12/02  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,10.3070630469,10.3070630469
 12/02  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,6.44817420533,6.44817420533
 12/02  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,3.13421952077,3.13421952077
 12/02  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,1.72602841347,1.72602841347
 12/02  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.512046262304,0.512046262304
 12/02  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0288234745772,0.0288234745772
 12/02  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0601203934585,0.0601203934585
 12/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/02  21:00:00,15.6374224656,0.221598191137,0.0,0.0,5.48122459637,1.0115996781,3.76467604441,3.76467604441
 12/02  22:00:00,16.0429895293,0.627165254835,0.0,0.0,5.48122459637,1.0115996781,10.6547530855,10.6547530855
 12/02  23:00:00,16.1521671422,0.736342867725,0.0,0.0,5.48122459637,1.0115996781,12.5095441455,12.5095441455
 12/02  24:00:00,16.0081847623,0.592360487885,0.0,0.0,5.48122459637,1.0115996781,10.3035105351,10.3035105351
 12/03  01:00:00,16.0202398641,0.604415589673,0.0,0.0,5.48122459637,1.0115996781,10.4969819735,10.4969819735
 12/03  02:00:00,16.3592788798,0.94345460529,0.0,0.0,5.48122459637,1.0115996781,16.4262601029,16.4262601029
 12/03  03:00:00,16.1752542917,0.759430017277,0.0,0.0,5.48122459637,1.0115996781,13.3060093607,13.3060093607
 12/03  04:00:00,16.1830257379,0.76720146343,0.0,0.0,5.48122459637,1.0115996781,13.4712590101,13.4712590101
 12/03  05:00:00,16.5746113826,1.15878710809,0.0,0.0,5.48122459637,1.0115996781,20.3628898348,20.3628898348
 12/03  06:00:00,16.5510716289,1.13524735442,0.0,0.0,5.48122459637,1.0115996781,19.9904583868,19.9904583868
 12/03  07:00:00,15.9507809712,2.02212336337,0.0,0.0,5.48122459637,1.0115996781,35.5707416772,35.5707416772
 12/03  08:00:00,7.97535088919,1.48252661473,0.0,0.0,5.48122459637,1.0115996781,26.0842419095,26.0842419095
 12/03  09:00:00,7.19108046536,0.698256190891,0.0,0.0,5.48122459637,1.0115996781,12.2049258,12.2049258
 12/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/03  21:00:00,15.8787920461,0.462967771611,0.0,0.0,5.48122459637,1.0115996781,7.8652432593,7.8652432593
 12/03  22:00:00,16.0574377388,0.641613464367,0.0,0.0,5.48122459637,1.0115996781,11.1942286978,11.1942286978
 12/03  23:00:00,16.0783934779,0.662569203418,0.0,0.0,5.48122459637,1.0115996781,11.559773935,11.559773935
 12/03  24:00:00,15.9484050526,0.532580778132,0.0,0.0,5.48122459637,1.0115996781,9.28952413144,9.28952413144
 12/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  03:00:00,15.5962214999,0.180397225472,0.0,0.0,5.48122459637,1.0115996781,3.06472318084,3.06472318084
 12/04  04:00:00,15.5442094059,0.128385131411,0.0,0.0,5.48122459637,1.0115996781,2.18110277074,2.18110277074
 12/04  05:00:00,15.7944199899,0.378595715437,0.0,0.0,5.48122459637,1.0115996781,6.43186757574,6.43186757574
 12/04  06:00:00,15.5923690178,0.176544743374,0.0,0.0,5.48122459637,1.0115996781,2.99927432951,2.99927432951
 12/04  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,16.2418167112,16.2418167112
 12/04  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,10.134904895,10.134904895
 12/04  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,4.73756634986,4.73756634986
 12/04  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.722921236351,0.722921236351
 12/04  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/04  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/04  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,11.4307484965,11.4307484965
 12/05  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,7.00384989483,7.00384989483
 12/05  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,2.42440403536,2.42440403536
 12/05  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/05  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/05  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/05  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/05  14:00:00,68.2677357205,9.13800597346,0.694311276907,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/05  15:00:00,68.7244754888,9.13800597346,1.15105104515,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/05  16:00:00,68.6579343959,9.13800597346,1.08450995224,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/05  17:00:00,68.3205826595,9.13800597346,0.747158215857,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/05  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,11.0832914991,11.0832914991
 12/06  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,7.22830154496,7.22830154496
 12/06  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,5.05125210448,5.05125210448
 12/06  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.43341576947,3.43341576947
 12/06  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.88411642699,2.88411642699
 12/06  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.9055334811,2.9055334811
 12/06  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,3.40375736394,3.40375736394
 12/06  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.08447529491,3.08447529491
 12/06  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.1415781167,3.1415781167
 12/06  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.43632398034,3.43632398034
 12/06  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.12591586896,4.12591586896
 12/06  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/06  22:00:00,15.7508812904,0.335057015919,0.0,0.0,5.48122459637,1.0115996781,5.69219953857,5.69219953857
 12/06  23:00:00,15.8115652219,0.395740947411,0.0,0.0,5.48122459637,1.0115996781,6.72314361801,6.72314361801
 12/06  24:00:00,15.919492387,0.503668112574,0.0,0.0,5.48122459637,1.0115996781,8.79638313137,8.79638313137
 12/07  01:00:00,15.9683729422,0.552548667721,0.0,0.0,5.48122459637,1.0115996781,9.69603369856,9.69603369856
 12/07  02:00:00,16.0394643546,0.62364008009,0.0,0.0,5.48122459637,1.0115996781,10.9637507986,10.9637507986
 12/07  03:00:00,16.5134279869,1.09760371239,0.0,0.0,5.48122459637,1.0115996781,19.3460193628,19.3460193628
 12/07  04:00:00,16.2036827113,0.787858436866,0.0,0.0,5.48122459637,1.0115996781,13.9369721679,13.9369721679
 12/07  05:00:00,16.5614319524,1.14560767794,0.0,0.0,5.48122459637,1.0115996781,20.2621404658,20.2621404658
 12/07  06:00:00,16.371032143,0.955207868569,0.0,0.0,5.48122459637,1.0115996781,16.9110547268,16.9110547268
 12/07  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,37.6837131671,37.6837131671
 12/07  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,28.7370239928,28.7370239928
 12/07  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,12.4998472199,12.4998472199
 12/07  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.15382794284,7.15382794284
 12/07  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.64952132756,3.64952132756
 12/07  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.315322845063,0.315322845063
 12/07  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.184216218858,0.184216218858
 12/07  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/07  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/07  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/07  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/07  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,12.8186989729,12.8186989729
 12/08  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,8.25348996609,8.25348996609
 12/08  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,3.94454363367,3.94454363367
 12/08  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.991654048758,0.991654048758
 12/08  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/08  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/08  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  08:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,8.52028360087,8.52028360087
 12/09  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,5.81163558902,5.81163558902
 12/09  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,4.59598953918,4.59598953918
 12/09  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,4.24722707017,4.24722707017
 12/09  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,4.39477848793,4.39477848793
 12/09  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,5.17425391422,5.17425391422
 12/09  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,5.3161050104,5.3161050104
 12/09  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,5.27410324508,5.27410324508
 12/09  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,5.07894514914,5.07894514914
 12/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,12.8747120495,12.8747120495
 12/11  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,7.83329508725,7.83329508725
 12/11  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,4.38172342641,4.38172342641
 12/11  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.33776407659,1.33776407659
 12/11  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0117987412192,0.0117987412192
 12/11  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/11  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/11  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/11  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/11  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/11  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/11  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/12  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/12  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,16.0862475099,16.0862475099
 12/12  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,9.39546154106,9.39546154106
 12/12  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,4.59473211769,4.59473211769
 12/12  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.724392027552,0.724392027552
 12/12  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/12  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/12  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/12  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/12  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/12  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/12  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/12  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,8.626677322,8.626677322
 12/13  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,5.09264496887,5.09264496887
 12/13  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,2.21088214384,2.21088214384
 12/13  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.580448633742,0.580448633742
 12/13  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/13  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/13  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/13  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/13  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.129080519265,0.129080519265
 12/13  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.357147302142,0.357147302142
 12/13  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.643163858818,0.643163858818
 12/13  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/14  03:00:00,15.8074310458,0.391606771346,0.0,0.0,5.48122459637,1.0115996781,6.65290913859,6.65290913859
 12/14  04:00:00,15.9558762365,0.540051962077,0.0,0.0,5.48122459637,1.0115996781,9.46680927546,9.46680927546
 12/14  05:00:00,16.5469103046,1.13108603018,0.0,0.0,5.48122459637,1.0115996781,19.8781536906,19.8781536906
 12/14  06:00:00,16.28460892,0.868784645519,0.0,0.0,5.48122459637,1.0115996781,15.2922734523,15.2922734523
 12/14  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,28.6255298339,28.6255298339
 12/14  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,15.6124355134,15.6124355134
 12/14  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,8.7548617986,8.7548617986
 12/14  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.80395962463,4.80395962463
 12/14  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.50396954347,2.50396954347
 12/14  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.46866453805,1.46866453805
 12/14  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,1.4827694996,1.4827694996
 12/14  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.100210973096,0.100210973096
 12/14  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/14  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.263867771223,0.263867771223
 12/14  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.74949449526,1.74949449526
 12/14  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/14  21:00:00,15.862949057,0.44712478256,0.0,0.0,5.48122459637,1.0115996781,7.59609069517,7.59609069517
 12/14  22:00:00,16.2660725698,0.85024829536,0.0,0.0,5.48122459637,1.0115996781,14.5458585823,14.5458585823
 12/14  23:00:00,16.5702454614,1.15442118692,0.0,0.0,5.48122459637,1.0115996781,20.1156929142,20.1156929142
 12/14  24:00:00,16.7480732674,1.33224899293,0.0,0.0,5.48122459637,1.0115996781,23.3016635464,23.3016635464
 12/15  01:00:00,17.1003596831,1.68453540863,0.0,0.0,5.48122459637,1.0115996781,29.5463873916,29.5463873916
 12/15  02:00:00,17.2207793817,1.80495510724,0.0,0.0,5.48122459637,1.0115996781,31.6751653799,31.6751653799
 12/15  03:00:00,17.6071017131,2.19127743861,0.0,0.0,5.48122459637,1.0115996781,38.5496349128,38.5496349128
 12/15  04:00:00,17.6880583721,2.27223409764,0.0,0.0,5.48122459637,1.0115996781,39.9471556819,39.9471556819
 12/15  05:00:00,17.9898873205,2.57406304606,0.0,0.0,5.48122459637,1.0115996781,45.3936119192,45.3936119192
 12/15  06:00:00,17.871479879,2.45565560457,0.0,0.0,5.48122459637,1.0115996781,43.2487563272,43.2487563272
 12/15  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,65.8741155179,65.8741155179
 12/15  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,53.3051320954,53.3051320954
 12/15  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,32.569544662,32.569544662
 12/15  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,11.3044658238,11.3044658238
 12/15  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,9.00479723843,9.00479723843
 12/15  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,8.99304620796,8.99304620796
 12/15  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,9.18678492531,9.18678492531
 12/15  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.35770966055,7.35770966055
 12/15  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.15577592629,6.15577592629
 12/15  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.10727152534,6.10727152534
 12/15  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.08931941518,7.08931941518
 12/15  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/15  19:00:00,17.0190163155,1.60319204107,0.0,0.0,5.48122459637,1.0115996781,27.3916297451,27.3916297451
 12/15  20:00:00,16.9430321095,1.52720783503,0.0,0.0,5.48122459637,1.0115996781,26.6562625175,26.6562625175
 12/15  21:00:00,17.7275502946,2.31172602017,0.0,0.0,5.48122459637,1.0115996781,40.14246467,40.14246467
 12/15  22:00:00,17.3623756267,1.94655135223,0.0,0.0,5.48122459637,1.0115996781,34.3038508992,34.3038508992
 12/15  23:00:00,18.4911520308,3.07532775638,0.0,0.0,5.48122459637,1.0115996781,53.6579414291,53.6579414291
 12/15  24:00:00,18.0657535463,2.64992927184,0.0,0.0,5.48122459637,1.0115996781,46.9023497019,46.9023497019
 12/16  01:00:00,19.168556331,3.75273205653,0.0,0.0,5.48122459637,1.0115996781,65.612982158,65.612982158
 12/16  02:00:00,18.3513758362,2.93555156174,0.0,0.0,5.48122459637,1.0115996781,52.0818545362,52.0818545362
 12/16  03:00:00,19.278742455,3.86291818056,0.0,0.0,5.48122459637,1.0115996781,67.6228647158,67.6228647158
 12/16  04:00:00,18.4936561804,3.07783190591,0.0,0.0,5.48122459637,1.0115996781,54.7411509918,54.7411509918
 12/16  05:00:00,19.6452746125,4.22945033802,0.0,0.0,5.48122459637,1.0115996781,74.1063313118,74.1063313118
 12/16  06:00:00,18.765774522,3.34995024749,0.0,0.0,5.48122459637,1.0115996781,59.6572023286,59.6572023286
 12/16  07:00:00,19.9908574089,4.57503313441,0.0,0.0,5.48122459637,1.0115996781,80.1764578051,80.1764578051
 12/16  08:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,98.2786137212,98.2786137212
 12/16  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,65.633651281,65.633651281
 12/16  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,24.7879294967,24.7879294967
 12/16  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,9.54774877206,9.54774877206
 12/16  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,7.08341781922,7.08341781922
 12/16  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,5.87083868758,5.87083868758
 12/16  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,4.31677209908,4.31677209908
 12/16  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,3.00129830652,3.00129830652
 12/16  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,2.65231365138,2.65231365138
 12/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/16  19:00:00,16.4574958821,1.04167160759,0.0,0.0,5.48122459637,1.0115996781,17.6966974645,17.6966974645
 12/16  20:00:00,17.4365683694,2.02074409496,0.0,0.0,5.48122459637,1.0115996781,35.0833313243,35.0833313243
 12/16  21:00:00,17.7773531545,2.36152888008,0.0,0.0,5.48122459637,1.0115996781,41.3571977244,41.3571977244
 12/16  22:00:00,18.277684652,2.86186037753,0.0,0.0,5.48122459637,1.0115996781,50.0106950372,50.0106950372
 12/16  23:00:00,18.3241990161,2.90837474166,0.0,0.0,5.48122459637,1.0115996781,51.1949142753,51.1949142753
 12/16  24:00:00,18.6167580117,3.2009337372,0.0,0.0,5.48122459637,1.0115996781,56.0769671073,56.0769671073
 12/17  01:00:00,18.5351623766,3.11933810216,0.0,0.0,5.48122459637,1.0115996781,55.0694932767,55.0694932767
 12/17  02:00:00,19.1061434073,3.6903191328,0.0,0.0,5.48122459637,1.0115996781,64.7487150233,64.7487150233
 12/17  03:00:00,19.0148801145,3.59905584008,0.0,0.0,5.48122459637,1.0115996781,63.6553012867,63.6553012867
 12/17  04:00:00,19.1648026031,3.74897832867,0.0,0.0,5.48122459637,1.0115996781,65.853235489,65.853235489
 12/17  05:00:00,18.6308089389,3.21498466443,0.0,0.0,5.48122459637,1.0115996781,56.9211179007,56.9211179007
 12/17  06:00:00,18.7740089265,3.35818465208,0.0,0.0,5.48122459637,1.0115996781,59.008452,59.008452
 12/17  07:00:00,18.8804535891,3.46462931465,0.0,0.0,5.48122459637,1.0115996781,61.3988270892,61.3988270892
 12/17  08:00:00,10.1819423712,3.68911809669,0.0,0.0,5.48122459637,1.0115996781,64.7997996233,64.7997996233
 12/17  09:00:00,8.78722679786,2.29440252339,0.0,0.0,5.48122459637,1.0115996781,40.4974158959,40.4974158959
 12/17  10:00:00,7.16859188512,0.675767610655,0.0,0.0,5.48122459637,1.0115996781,11.8286326208,11.8286326208
 12/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/17  21:00:00,15.8900848586,0.4742605841,0.0,0.0,5.48122459637,1.0115996781,8.057094016,8.057094016
 12/17  22:00:00,16.0119621609,0.596137886405,0.0,0.0,5.48122459637,1.0115996781,10.5751240074,10.5751240074
 12/17  23:00:00,16.0893968332,0.673572558781,0.0,0.0,5.48122459637,1.0115996781,11.9360619163,11.9360619163
 12/17  24:00:00,16.5382516705,1.12242739599,0.0,0.0,5.48122459637,1.0115996781,19.584729099,19.584729099
 12/18  01:00:00,16.3383337805,0.922509506057,0.0,0.0,5.48122459637,1.0115996781,16.4624328687,16.4624328687
 12/18  02:00:00,16.7680463696,1.35222209516,0.0,0.0,5.48122459637,1.0115996781,23.6607213223,23.6607213223
 12/18  03:00:00,16.5788231289,1.16299885443,0.0,0.0,5.48122459637,1.0115996781,20.7994959067,20.7994959067
 12/18  04:00:00,17.1073668591,1.69154258461,0.0,0.0,5.48122459637,1.0115996781,29.5952866324,29.5952866324
 12/18  05:00:00,16.6661149007,1.25029062619,0.0,0.0,5.48122459637,1.0115996781,22.3632551857,22.3632551857
 12/18  06:00:00,16.8967411448,1.48091687029,0.0,0.0,5.48122459637,1.0115996781,25.9571656741,25.9571656741
 12/18  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,26.5776652933,26.5776652933
 12/18  08:00:00,36.1209027494,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,13.3492734203,13.3492734203
 12/18  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,8.42468984656,8.42468984656
 12/18  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.00656364873,4.00656364873
 12/18  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.64166860868,1.64166860868
 12/18  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/18  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/18  14:00:00,67.764055211,9.13800597346,0.190630767347,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/18  15:00:00,68.2031991522,9.13800597346,0.62977470857,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/18  16:00:00,68.5454160059,9.13800597346,0.971991562283,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/18  17:00:00,68.1928224715,9.13800597346,0.619398027901,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/18  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  01:00:00,15.892778815,0.476954540488,0.0,0.0,5.48122459637,1.0115996781,8.10286096485,8.10286096485
 12/19  02:00:00,16.2975785283,0.881754253832,0.0,0.0,5.48122459637,1.0115996781,15.143048233,15.143048233
 12/19  03:00:00,16.366296712,0.9504724375,0.0,0.0,5.48122459637,1.0115996781,16.526383003,16.526383003
