Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/19  04:00:00,16.416168333,1.00034405853,0.0,0.0,5.48122459637,1.0115996781,17.4804358291,17.4804358291
 12/19  05:00:00,16.716772138,1.30094786349,0.0,0.0,5.48122459637,1.0115996781,22.7930015942,22.7930015942
 12/19  06:00:00,16.5597707918,1.14394651734,0.0,0.0,5.48122459637,1.0115996781,20.0204333229,20.0204333229
 12/19  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,18.5175717898,18.5175717898
 12/19  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,10.1735494707,10.1735494707
 12/19  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,5.26457821089,5.26457821089
 12/19  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.690879735064,0.690879735064
 12/19  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/19  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/19  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/19  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/19  15:00:00,67.669312693,9.13800597346,0.0958882493889,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/19  16:00:00,67.8954277423,9.13800597346,0.322003298641,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/19  17:00:00,67.6354936823,9.13800597346,0.0620692386434,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/19  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/20  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/20  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,11.845482131,11.845482131
 12/20  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,7.48088962595,7.48088962595
 12/20  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,3.65003040237,3.65003040237
 12/20  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.384454624054,0.384454624054
 12/20  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/20  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.258685640561,0.258685640561
 12/20  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,1.9079514947,1.9079514947
 12/20  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.82225137249,1.82225137249
 12/20  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.4064982101,1.4064982101
 12/20  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.20282343891,1.20282343891
 12/20  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.85033089484,1.85033089484
 12/20  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/20  21:00:00,15.7784448596,0.362620585176,0.0,0.0,5.48122459637,1.0115996781,6.16047009777,6.16047009777
 12/20  22:00:00,16.1112767098,0.695452435341,0.0,0.0,5.48122459637,1.0115996781,11.953689519,11.953689519
 12/20  23:00:00,16.6398536397,1.22402936526,0.0,0.0,5.48122459637,1.0115996781,21.2941774433,21.2941774433
 12/20  24:00:00,16.478166695,1.06234242052,0.0,0.0,5.48122459637,1.0115996781,18.6846556069,18.6846556069
 12/21  01:00:00,17.3098193127,1.8939950382,0.0,0.0,5.48122459637,1.0115996781,33.1776938909,33.1776938909
 12/21  02:00:00,17.215760418,1.7999361435,0.0,0.0,5.48122459637,1.0115996781,31.7738701447,31.7738701447
 12/21  03:00:00,18.0960416215,2.68021734699,0.0,0.0,5.48122459637,1.0115996781,47.0650412524,47.0650412524
 12/21  04:00:00,17.572640015,2.15681574054,0.0,0.0,5.48122459637,1.0115996781,38.1525416817,38.1525416817
 12/21  05:00:00,18.4203335144,3.0045092399,0.0,0.0,5.48122459637,1.0115996781,52.8257340722,52.8257340722
 12/21  06:00:00,17.5825620166,2.16673774217,0.0,0.0,5.48122459637,1.0115996781,38.3251121022,38.3251121022
 12/21  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,68.1091219724,68.1091219724
 12/21  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,51.6343597317,51.6343597317
 12/21  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,28.5732179891,28.5732179891
 12/21  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,7.96243868319,7.96243868319
 12/21  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.78719949248,4.78719949248
 12/21  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.43454397838,2.43454397838
 12/21  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,1.32307942923,1.32307942923
 12/21  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0543392655696,0.0543392655696
 12/21  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/21  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/21  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0431160078995,0.0431160078995
 12/21  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/21  20:00:00,15.9851994046,0.569375130094,0.0,0.0,5.48122459637,1.0115996781,9.67297116256,9.67297116256
 12/21  21:00:00,16.3821043342,0.966280059702,0.0,0.0,5.48122459637,1.0115996781,16.4158893819,16.4158893819
 12/21  22:00:00,16.9219296347,1.50610536025,0.0,0.0,5.48122459637,1.0115996781,26.1360794707,26.1360794707
 12/21  23:00:00,17.1763546771,1.76053040268,0.0,0.0,5.48122459637,1.0115996781,30.7907195383,30.7907195383
 12/21  24:00:00,17.5522384152,2.13641414075,0.0,0.0,5.48122459637,1.0115996781,37.3027987079,37.3027987079
 12/22  01:00:00,17.6591922954,2.24336802094,0.0,0.0,5.48122459637,1.0115996781,39.4427899647,39.4427899647
 12/22  02:00:00,17.9834126437,2.56758836926,0.0,0.0,5.48122459637,1.0115996781,44.9572318626,44.9572318626
 12/22  03:00:00,17.9727443211,2.55692004665,0.0,0.0,5.48122459637,1.0115996781,45.0958021358,45.0958021358
 12/22  04:00:00,18.3102400708,2.89441579629,0.0,0.0,5.48122459637,1.0115996781,50.7780403895,50.7780403895
 12/22  05:00:00,18.2768073615,2.86098308699,0.0,0.0,5.48122459637,1.0115996781,50.5504778566,50.5504778566
 12/22  06:00:00,18.5566265314,3.14080225694,0.0,0.0,5.48122459637,1.0115996781,55.1312823789,55.1312823789
 12/22  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,71.7830071466,71.7830071466
 12/22  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,52.7754160829,52.7754160829
 12/22  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,21.2918476401,21.2918476401
 12/22  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.9344782752,6.9344782752
 12/22  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.57722077185,3.57722077185
 12/22  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.698054847497,0.698054847497
 12/22  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 12/22  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/22  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/22  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/22  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/22  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/22  21:00:00,16.0056706613,0.589846386822,0.0,0.0,5.48122459637,1.0115996781,10.0207522045,10.0207522045
 12/22  22:00:00,16.650142464,1.23431818951,0.0,0.0,5.48122459637,1.0115996781,21.1111473756,21.1111473756
 12/22  23:00:00,16.6505474676,1.23472319311,0.0,0.0,5.48122459637,1.0115996781,21.6177065368,21.6177065368
 12/22  24:00:00,17.4084493508,1.99262507638,0.0,0.0,5.48122459637,1.0115996781,34.6669011246,34.6669011246
 12/23  01:00:00,17.141738922,1.72591464754,0.0,0.0,5.48122459637,1.0115996781,30.4276761992,30.4276761992
 12/23  02:00:00,17.9927257912,2.57690151677,0.0,0.0,5.48122459637,1.0115996781,44.9667235267,44.9667235267
 12/23  03:00:00,17.5070691439,2.0912448694,0.0,0.0,5.48122459637,1.0115996781,37.0100686393,37.0100686393
 12/23  04:00:00,18.3201697301,2.90434545566,0.0,0.0,5.48122459637,1.0115996781,50.7714587226,50.7714587226
 12/23  05:00:00,17.6328011019,2.21697682747,0.0,0.0,5.48122459637,1.0115996781,39.3073320727,39.3073320727
 12/23  06:00:00,18.1438892167,2.72806494219,0.0,0.0,5.48122459637,1.0115996781,47.7438209157,47.7438209157
 12/23  07:00:00,17.5071915496,2.09136727516,0.0,0.0,5.48122459637,1.0115996781,37.1490102067,37.1490102067
 12/23  08:00:00,17.1179969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,57.4298929733,57.4298929733
 12/23  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,24.613583351,24.613583351
 12/23  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,9.83267282883,9.83267282883
 12/23  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,6.52691886776,6.52691886776
 12/23  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,3.09180822499,3.09180822499
 12/23  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,1.63941043256,1.63941043256
 12/23  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.320079942001,0.320079942001
 12/23  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  08:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  07:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  08:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/25  20:00:00,15.7823104962,0.366486221772,0.0,0.0,5.48122459637,1.0115996781,6.22614242756,6.22614242756
 12/25  21:00:00,16.2311557457,0.815331471198,0.0,0.0,5.48122459637,1.0115996781,14.101056227,14.101056227
 12/25  22:00:00,16.4726766641,1.05685238959,0.0,0.0,5.48122459637,1.0115996781,18.4617618395,18.4617618395
 12/25  23:00:00,16.8898161773,1.47399190286,0.0,0.0,5.48122459637,1.0115996781,25.8968064325,25.8968064325
 12/25  24:00:00,17.1405787624,1.72475448793,0.0,0.0,5.48122459637,1.0115996781,30.3141484563,30.3141484563
 12/26  01:00:00,17.4817102974,2.06588602292,0.0,0.0,5.48122459637,1.0115996781,36.4001093622,36.4001093622
 12/26  02:00:00,17.4893176185,2.073493344,0.0,0.0,5.48122459637,1.0115996781,36.496526526,36.496526526
 12/26  03:00:00,17.7665474701,2.35072319564,0.0,0.0,5.48122459637,1.0115996781,41.4711445624,41.4711445624
 12/26  04:00:00,17.7293247475,2.31350047304,0.0,0.0,5.48122459637,1.0115996781,40.7598274522,40.7598274522
 12/26  05:00:00,18.0912938083,2.67546953382,0.0,0.0,5.48122459637,1.0115996781,47.2596954837,47.2596954837
 12/26  06:00:00,18.0655456214,2.64972134694,0.0,0.0,5.48122459637,1.0115996781,46.6979884393,46.6979884393
 12/26  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,74.8428129891,74.8428129891
 12/26  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,65.0779092097,65.0779092097
 12/26  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,39.9001357421,39.9001357421
 12/26  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,12.0144623097,12.0144623097
 12/26  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.35387674878,6.35387674878
 12/26  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.9553570868,3.9553570868
 12/26  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,2.55129242045,2.55129242045
 12/26  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.777638139541,0.777638139541
 12/26  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0544378302854,0.0544378302854
 12/26  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.220667448743,0.220667448743
 12/26  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,2.26674979648,2.26674979648
 12/26  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/26  20:00:00,16.6396726262,1.22384835173,0.0,0.0,5.48122459637,1.0115996781,20.7916524412,20.7916524412
 12/26  21:00:00,16.5376615114,1.1218372369,0.0,0.0,5.48122459637,1.0115996781,19.4618483609,19.4618483609
 12/26  22:00:00,17.0602854644,1.64446118992,0.0,0.0,5.48122459637,1.0115996781,28.5805820227,28.5805820227
 12/26  23:00:00,16.6409288984,1.22510462396,0.0,0.0,5.48122459637,1.0115996781,21.4720298514,21.4720298514
 12/26  24:00:00,17.1397423666,1.72391809217,0.0,0.0,5.48122459637,1.0115996781,30.103605018,30.103605018
 12/27  01:00:00,16.7886782358,1.37285396139,0.0,0.0,5.48122459637,1.0115996781,24.1624666984,24.1624666984
 12/27  02:00:00,17.4539709519,2.0381466774,0.0,0.0,5.48122459637,1.0115996781,35.7108475074,35.7108475074
 12/27  03:00:00,17.0722416451,1.65641737065,0.0,0.0,5.48122459637,1.0115996781,29.2351095274,29.2351095274
 12/27  04:00:00,17.7782656239,2.36244134944,0.0,0.0,5.48122459637,1.0115996781,41.5033406336,41.5033406336
 12/27  05:00:00,17.3381708347,1.92234656028,0.0,0.0,5.48122459637,1.0115996781,33.9796073054,33.9796073054
 12/27  06:00:00,18.003647069,2.58782279454,0.0,0.0,5.48122459637,1.0115996781,45.5209933464,45.5209933464
 12/27  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,54.4618495992,54.4618495992
 12/27  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,41.7529886864,41.7529886864
 12/27  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,21.0469080947,21.0469080947
 12/27  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,8.10965642139,8.10965642139
 12/27  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,4.25581985775,4.25581985775
 12/27  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.68363102958,1.68363102958
 12/27  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,0.511043336979,0.511043336979
 12/27  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/27  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.249366540157,0.249366540157
 12/27  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.345766681585,0.345766681585
 12/27  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,1.66305772931,1.66305772931
 12/27  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/27  21:00:00,15.7649319761,0.34910770161,0.0,0.0,5.48122459637,1.0115996781,5.93090311082,5.93090311082
 12/27  22:00:00,16.077827878,0.662003603509,0.0,0.0,5.48122459637,1.0115996781,11.2466130461,11.2466130461
 12/27  23:00:00,16.2534704566,0.837646182163,0.0,0.0,5.48122459637,1.0115996781,14.5254616238,14.5254616238
 12/27  24:00:00,16.6285508477,1.2127265732,0.0,0.0,5.48122459637,1.0115996781,21.1953128808,21.1953128808
 12/28  01:00:00,16.8074271387,1.39160286427,0.0,0.0,5.48122459637,1.0115996781,24.4692845313,24.4692845313
 12/28  02:00:00,17.0674461176,1.65162184311,0.0,0.0,5.48122459637,1.0115996781,28.9421585923,28.9421585923
 12/28  03:00:00,17.0492372712,1.63341299672,0.0,0.0,5.48122459637,1.0115996781,28.8094333908,28.8094333908
 12/28  04:00:00,17.2589874937,1.84316321924,0.0,0.0,5.48122459637,1.0115996781,32.3547509318,32.3547509318
 12/28  05:00:00,17.2577170217,1.84189274726,0.0,0.0,5.48122459637,1.0115996781,32.5512388061,32.5512388061
 12/28  06:00:00,17.3096945282,1.89387025378,0.0,0.0,5.48122459637,1.0115996781,33.3105396491,33.3105396491
 12/28  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,49.3499469892,49.3499469892
 12/28  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,41.278649591,41.278649591
 12/28  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,25.7524154235,25.7524154235
 12/28  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,11.030183109,11.030183109
 12/28  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,6.71124027345,6.71124027345
 12/28  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.56464778954,3.56464778954
 12/28  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,1.99391482344,1.99391482344
 12/28  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.302539586919,0.302539586919
 12/28  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/28  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/28  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.439564036941,0.439564036941
 12/28  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/28  19:00:00,16.0008142311,0.584989956671,0.0,0.0,5.48122459637,1.0115996781,9.9382475317,9.9382475317
 12/28  20:00:00,16.8466627016,1.43083842714,0.0,0.0,5.48122459637,1.0115996781,24.7478716848,24.7478716848
 12/28  21:00:00,18.0471607529,2.63133647845,0.0,0.0,5.48122459637,1.0115996781,45.7341769045,45.7341769045
 12/28  22:00:00,17.7730948599,2.35727058546,0.0,0.0,5.48122459637,1.0115996781,41.5650229016,41.5650229016
 12/28  23:00:00,18.8162006984,3.4003764239,0.0,0.0,5.48122459637,1.0115996781,59.3724545652,59.3724545652
 12/28  24:00:00,18.1345503552,2.71872608076,0.0,0.0,5.48122459637,1.0115996781,48.1458514241,48.1458514241
 12/29  01:00:00,19.0796751543,3.66385087984,0.0,0.0,5.48122459637,1.0115996781,64.0733105358,64.0733105358
 12/29  02:00:00,18.3058380687,2.89001379428,0.0,0.0,5.48122459637,1.0115996781,51.3198456966,51.3198456966
 12/29  03:00:00,19.5333471023,4.11752282782,0.0,0.0,5.48122459637,1.0115996781,72.1085811531,72.1085811531
 12/29  04:00:00,18.7596620886,3.34383781418,0.0,0.0,5.48122459637,1.0115996781,59.4640272793,59.4640272793
 12/29  05:00:00,20.0315487103,4.61572443587,0.0,0.0,5.48122459637,1.0115996781,80.879050085,80.879050085
 12/29  06:00:00,19.03379773,3.61797345553,0.0,0.0,5.48122459637,1.0115996781,64.4114762235,64.4114762235
 12/29  07:00:00,24.5538302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,110.9062966,110.9062966
 12/29  08:00:00,37.6080694161,9.13800597346,0.0,0.0,21.9248983855,5.05799839049,84.610371654,84.610371654
 12/29  09:00:00,55.5993755728,9.13800597346,0.0,0.0,38.3685721746,8.09279742479,51.2185154786,51.2185154786
 12/29  10:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,14.3268361935,14.3268361935
 12/29  11:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,5.89284952876,5.89284952876
 12/29  12:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,3.13513666103,3.13513666103
 12/29  13:00:00,61.0806001692,9.13800597346,0.0,0.0,43.8497967709,8.09279742479,1.80221549442,1.80221549442
 12/29  14:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.159085760028,0.159085760028
 12/29  15:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/29  16:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/29  17:00:00,67.5734244436,9.13800597346,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 12/29  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/29  19:00:00,15.7736968938,0.357872619296,0.0,0.0,5.48122459637,1.0115996781,6.07980809725,6.07980809725
 12/29  20:00:00,16.9682469696,1.55242269513,0.0,0.0,5.48122459637,1.0115996781,26.5627086168,26.5627086168
 12/29  21:00:00,17.4371200016,2.02129572715,0.0,0.0,5.48122459637,1.0115996781,35.2442883124,35.2442883124
 12/29  22:00:00,17.9543854957,2.53856122123,0.0,0.0,5.48122459637,1.0115996781,44.3011747767,44.3011747767
 12/29  23:00:00,18.100295544,2.68447126956,0.0,0.0,5.48122459637,1.0115996781,47.1668250111,47.1668250111
 12/29  24:00:00,18.561243011,3.14541873655,0.0,0.0,5.48122459637,1.0115996781,55.0682488316,55.0682488316
 12/30  01:00:00,18.6166488882,3.20082461375,0.0,0.0,5.48122459637,1.0115996781,56.4675061319,56.4675061319
 12/30  02:00:00,19.1099396532,3.69411537874,0.0,0.0,5.48122459637,1.0115996781,64.8127846361,64.8127846361
 12/30  03:00:00,19.0172164432,3.60139216877,0.0,0.0,5.48122459637,1.0115996781,63.6640506249,63.6640506249
 12/30  04:00:00,19.4152293577,3.99940508327,0.0,0.0,5.48122459637,1.0115996781,70.2144416029,70.2144416029
 12/30  05:00:00,19.1603930892,3.74456881476,0.0,0.0,5.48122459637,1.0115996781,66.2771103599,66.2771103599
 12/30  06:00:00,19.3650388381,3.94921456365,0.0,0.0,5.48122459637,1.0115996781,69.373712562,69.373712562
 12/30  07:00:00,19.0240910229,3.60826674844,0.0,0.0,5.48122459637,1.0115996781,63.9080320796,63.9080320796
 12/30  08:00:00,17.1179969146,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,88.5235279951,88.5235279951
 12/30  09:00:00,16.642429926,9.13800597346,0.0,0.0,5.48122459637,2.0231993562,52.4933669685,52.4933669685
 12/30  10:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,11.982298245,11.982298245
 12/30  11:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,5.72517429206,5.72517429206
 12/30  12:00:00,26.3393437171,9.13800597346,0.0,0.0,13.1549390313,4.04639871239,3.13608631828,3.13608631828
 12/30  13:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,2.41086262636,2.41086262636
 12/30  14:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,1.24969352428,1.24969352428
 12/30  15:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.207554208101,0.207554208101
 12/30  16:00:00,15.6308302479,9.13800597346,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  04:00:00,15.8284223827,0.412598108204,0.0,0.0,5.48122459637,1.0115996781,7.0095256913,7.0095256913
 12/31  05:00:00,15.838825243,0.423000968531,0.0,0.0,5.48122459637,1.0115996781,7.18625727411,7.18625727411
 12/31  06:00:00,15.87982431,0.464000035535,0.0,0.0,5.48122459637,1.0115996781,8.05280209938,8.05280209938
 12/31  07:00:00,16.1952707206,0.779446446125,0.0,0.0,5.48122459637,1.0115996781,13.6447867305,13.6447867305
 12/31  08:00:00,8.60588702604,0.625896084904,0.0,0.0,5.48122459637,1.0115996781,10.8898124852,10.8898124852
 12/31  09:00:00,6.53327326235,0.0404489878824,0.0,0.0,5.48122459637,1.0115996781,0.687177701766,0.687177701766
 12/31  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
